Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,10.23,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,19.58,9.14
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,32.0,22.8
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,44.05,34.43
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,62.29,46.93
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,83.86,64.53
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,105.82,83.23
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,129.3,103.63
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,124.95,101.77
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,114.39,93.76
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,224.91,185.73
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,351.1,290.34
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,347.0,287.85
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,344.51,285.89
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,403.36,335.17
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,482.77,399.65
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,367.75,305.74
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,218.51,180.39
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,242.43,201.18
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,267.97,222.67
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,253.13,210.19
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,237.34,197.0
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,359.15,300.62
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,487.56,405.64
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,359.93,300.88
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,228.6,190.5
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,166.13,138.31
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,124.43,102.45
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,114.27,93.93
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,104.25,85.4
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,92.93,75.86
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,81.66,66.21
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,68.46,54.61
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,55.09,42.7
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,41.39,30.44
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,27.04,17.49
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,15.65,6.12
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.29,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.15,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,9.05,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,21.14,10.55
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,28.2,19.85
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,35.37,27.04
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,75.09,40.34
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,131.35,77.06
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,189.1,125.1
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,250.95,181.06
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,312.9,238.77
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,376.25,297.06
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,436.93,352.26
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,498.11,405.95
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,556.93,455.3
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,615.18,502.21
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,668.07,544.78
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,719.28,584.98
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,766.82,620.11
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,812.04,652.2
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,851.34,681.03
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,887.66,707.77
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,918.07,729.05
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,945.05,748.0
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,965.32,763.07
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,981.85,775.75
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,989.46,783.03
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,993.16,787.82
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,988.65,785.14
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,980.37,779.95
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,962.61,768.67
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,941.5,754.87
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,905.77,728.48
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,877.47,706.6
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,821.08,663.48
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,763.04,617.23
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,676.75,550.25
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,591.23,477.85
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,451.17,331.77
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,264.99,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,127.65,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,9.83,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,20.69,10.13
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,28.48,20.09
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,36.26,27.86
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,67.68,39.64
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,113.65,70.11
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,162.39,111.41
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,213.03,157.69
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,230.82,182.37
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,225.89,184.73
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,295.86,243.58
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,371.68,307.17
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,465.62,385.08
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,565.05,466.34
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,639.72,526.88
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,721.69,591.66
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,767.77,625.47
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,811.23,656.12
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,768.11,623.63
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,707.75,578.67
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,828.66,668.7
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,937.08,745.17
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,797.06,643.17
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,592.67,487.79
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,812.07,657.77
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,981.74,777.25
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,878.34,702.04
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,749.99,609.56
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,731.32,596.61
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,709.96,580.33
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,790.34,639.73
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,855.83,684.58
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,797.37,639.53
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,737.21,592.73
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,648.83,524.62
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,561.0,451.37
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,323.73,242.77
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,39.42,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,10.23,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,10.23,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,21.85,10.94
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,29.08,20.62
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,39.54,30.94
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,75.57,43.08
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,130.7,78.62
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,157.65,113.37
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,154.75,123.83
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,123.82,101.45
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,75.01,61.21
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,93.74,77.67
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,113.12,94.53
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,126.06,105.5
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,139.75,117.12
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,426.91,367.81
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,716.27,608.16
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,436.76,377.55
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,63.83,50.41
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,92.75,75.86
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,123.97,102.96
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,105.71,87.11
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,87.69,71.48
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,182.12,155.26
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,277.68,238.82
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,579.37,501.97
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,833.75,709.0
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,533.51,463.47
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,153.38,130.2
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,142.01,120.87
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,130.77,111.11
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,536.97,472.98
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,852.24,726.81
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,797.43,679.15
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,740.59,630.97
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,651.49,554.96
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,576.61,485.71
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,444.24,347.19
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,290.47,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,120.14,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,9.05,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,21.35,10.77
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,27.62,19.6
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,34.05,26.2
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,71.09,37.82
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,131.77,76.98
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,192.02,127.66
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,255.88,187.05
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,318.64,247.82
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,383.21,309.96
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,446.18,369.57
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,509.44,427.55
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,569.03,481.47
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,627.78,533.0
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,683.24,580.37
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,736.99,625.06
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,785.36,662.87
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,831.19,697.23
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,871.69,727.21
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,909.07,754.68
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,940.39,777.51
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,968.15,797.72
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,989.05,812.92
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,1006.08,825.44
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,1015.66,833.18
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,1021.25,838.25
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,1018.52,836.91
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,1011.9,832.88
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,994.16,821.22
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,972.87,806.84
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,940.24,781.1
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,904.82,752.58
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,852.05,711.48
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,806.05,673.52
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,724.04,605.4
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,642.29,532.74
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,509.06,399.06
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,360.97,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,157.01,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,9.83,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,22.95,11.94
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,29.93,21.63
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,37.05,28.89
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,70.64,39.73
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,126.58,74.82
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,184.25,122.44
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,246.09,178.8
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,307.56,237.42
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,371.24,297.8
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,431.5,354.23
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,492.69,409.69
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,550.78,460.21
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,608.25,508.32
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,661.82,551.27
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,713.84,591.38
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,760.68,625.79
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,805.16,656.24
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,844.71,683.15
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,881.32,707.54
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,911.05,726.26
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,937.35,742.49
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,956.3,754.89
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,971.52,764.85
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,979.36,769.87
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,983.38,772.48
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,978.86,770.74
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,981.88,774.39
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,961.31,760.27
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,937.18,743.87
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,901.07,719.96
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,862.02,693.25
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,802.43,650.14
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,741.06,603.69
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,653.81,536.41
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,566.71,464.22
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,441.19,345.36
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,285.52,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,116.13,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,9.83,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,18.75,8.55
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,31.27,22.52
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,43.48,34.47
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,58.84,45.71
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,77.67,61.43
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,96.75,77.73
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,117.37,95.66
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,135.98,112.24
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,154.95,128.96
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,178.53,149.52
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,203.8,171.43
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,224.32,188.83
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,245.59,206.61
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,219.4,184.24
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,176.69,147.53
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,254.36,213.84
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,342.22,286.37
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,352.24,294.06
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,361.88,301.9
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,330.75,276.28
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,316.25,264.07
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,424.53,355.11
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,538.76,447.45
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,755.79,617.93
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,958.4,763.36
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,952.02,755.7
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,941.87,748.27
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,923.16,735.63
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,900.97,720.47
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,862.96,693.32
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,822.06,663.45
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,772.98,627.18
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,714.23,581.94
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,627.15,515.52
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,541.2,445.09
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,412.55,326.59
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,267.76,24.83
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,106.79,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,2.75,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,5.3,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,10.63,3.91
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,15.97,9.08
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,21.33,13.4
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,26.7,18.31
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,32.08,23.18
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,37.47,28.01
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,61.08,48.92
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,85.26,70.02
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,81.05,66.16
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,76.7,62.24
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,50.24,38.83
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,24.45,16.02
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,17.18,9.58
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,9.92,3.13
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,47.95,36.56
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,87.78,70.95
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,93.48,75.76
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,99.36,80.8
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,100.1,81.45
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,100.91,82.19
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,111.56,91.39
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,122.96,101.22
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,104.13,85.16
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,85.52,69.24
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,82.94,67.14
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,80.47,65.12
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,73.74,59.36
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,67.03,53.6
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,417.05,361.32
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,696.8,581.93
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,631.21,527.37
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,564.3,473.68
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,477.01,401.84
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,392.57,329.11
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,280.49,224.63
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,150.91,31.89
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,49.07,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.57,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.02,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,6.44,0.1
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,9.86,3.38
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,13.29,6.12
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,16.73,9.22
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,19.8,11.98
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,22.86,14.71
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,36.7,26.9
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,50.61,39.0
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,82.44,66.67
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,115.76,95.26
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,82.68,66.44
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,50.63,38.55
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,140.54,116.32
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,238.76,199.07
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,199.92,165.84
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,146.29,120.06
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,258.39,216.35
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,385.64,321.73
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,300.02,249.9
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,227.76,188.4
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,201.47,166.91
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,194.12,160.94
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,129.01,105.89
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,67.34,52.81
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,83.8,67.14
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,102.38,83.21
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,93.87,76.02
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,85.41,68.86
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,75.37,60.39
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,65.33,51.8
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,54.15,42.0
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,42.88,32.01
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,32.13,22.39
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,22.9,14.06
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,14.85,6.57
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,6.83,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.54,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,9.44,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,21.97,10.74
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,28.95,19.82
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,36.07,26.85
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,63.12,34.9
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,117.57,66.03
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,173.95,110.25
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,234.5,163.65
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,294.7,219.63
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,356.74,277.37
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,416.27,332.96
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,476.27,387.85
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,333.0,276.45
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,97.36,77.64
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,93.31,74.24
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,89.22,70.69
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,439.08,371.53
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,769.82,639.82
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,524.18,440.67
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,179.91,147.66
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,408.48,344.0
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,596.78,501.02
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,414.53,349.37
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,162.03,133.34
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,584.95,497.38
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,939.24,774.86
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,933.87,769.92
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,924.79,764.34
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,911.95,754.85
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,895.63,742.63
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,860.26,716.21
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,830.92,693.85
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,782.98,656.03
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,733.29,615.76
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,651.5,547.63
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,570.59,476.76
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,452.81,367.41
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,323.42,140.25
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,130.68,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,9.05,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,21.39,11.02
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,28.13,19.97
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,35.0,26.92
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,62.46,34.53
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,121.17,68.19
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,183.89,118.79
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,248.15,177.06
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,311.07,237.39
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,375.58,299.24
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,403.1,331.44
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,415.55,348.33
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,513.35,431.8
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,619.98,520.31
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,675.21,565.83
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,728.67,608.97
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,777.09,646.03
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,822.96,679.14
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,776.24,643.49
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,710.24,593.13
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,837.08,691.34
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,962.47,783.7
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,984.45,798.86
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,1002.57,812.44
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,1012.61,820.38
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,1018.62,825.67
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,1016.5,824.77
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,1010.45,821.22
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,994.73,810.73
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,975.4,797.59
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,943.63,773.19
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,908.97,745.85
