Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,858.65,706.27
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,815.72,670.42
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,738.41,610.07
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,661.1,545.6
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,538.59,436.02
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,408.45,208.95
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,175.48,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,9.83,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,20.92,10.69
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,28.13,19.88
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,38.48,30.01
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,62.31,37.48
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,115.63,68.13
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,171.2,112.43
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,231.18,166.49
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,290.95,222.88
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,353.41,281.84
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,413.7,338.75
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,474.77,394.99
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,530.59,445.64
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,587.96,496.17
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,641.09,542.68
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,692.82,587.08
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,740.82,626.34
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,786.91,661.66
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,827.31,693.12
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,864.89,722.35
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,897.06,746.31
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,926.01,767.85
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,845.04,705.4
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,723.69,610.58
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,866.89,724.54
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,979.12,810.97
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,639.39,544.11
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,217.59,183.41
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,203.15,171.92
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,188.68,159.74
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,172.08,145.89
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,155.51,131.84
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,116.34,97.48
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,94.49,77.89
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,72.81,58.39
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,50.82,38.43
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,33.14,22.2
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,13.74,2.35
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,7.08,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,9.05,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,21.33,11.27
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,27.6,19.6
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,34.02,26.13
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,57.9,32.62
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,117.82,66.4
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,177.46,113.69
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,240.79,170.82
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,303.75,230.89
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,368.64,292.79
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,431.13,351.89
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,493.95,409.61
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,553.49,462.14
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,612.2,512.09
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,667.67,559.03
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,721.45,603.41
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,770.24,640.76
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,816.54,674.16
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,857.19,704.27
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,894.72,732.03
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,926.86,754.99
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,955.45,775.42
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,977.03,791.24
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,994.74,804.47
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,1004.09,812.41
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,1009.42,817.74
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,1007.87,817.23
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,1002.43,814.11
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,985.6,802.81
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,965.21,788.95
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,934.43,765.83
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,900.82,739.93
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,859.74,707.34
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,806.02,663.65
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,729.14,604.02
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,652.3,540.42
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,532.01,435.35
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,407.42,253.77
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,173.2,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,9.83,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,22.83,12.4
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,30.22,21.76
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,37.71,29.32
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,58.82,35.57
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,112.65,65.03
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,168.69,108.73
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,229.06,162.21
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,289.9,218.69
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,353.49,277.54
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,413.73,333.45
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,474.75,388.52
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,532.85,439.78
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,590.47,489.1
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,644.36,533.59
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,696.82,575.64
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,744.04,612.31
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,789.02,644.79
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,829.78,674.5
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,867.72,701.93
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,899.57,723.8
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,928.14,743.26
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,949.85,758.04
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,967.9,770.23
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,978.55,776.22
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,985.38,779.64
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,983.05,778.61
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,976.94,774.96
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,962.02,763.65
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,943.65,749.83
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,922.93,737.33
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,887.89,713.94
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,836.73,677.22
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,783.59,637.45
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,707.11,579.73
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,630.45,517.9
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,510.7,414.99
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,388.64,254.31
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,163.43,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,7.08,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,13.72,5.32
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,24.36,16.51
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,34.63,26.51
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,45.65,35.2
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,57.15,45.52
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,68.17,55.35
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,79.39,65.21
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,84.22,69.23
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,88.96,73.13
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,88.06,72.22
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,87.04,71.21
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,81.47,66.12
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,75.84,61.0
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,89.4,72.7
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,103.36,84.68
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,69.75,55.38
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,38.33,27.94
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,39.48,28.95
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,40.64,29.96
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,38.71,28.22
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,36.78,26.49
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,31.78,22.15
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,26.77,17.8
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,27.53,18.45
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,28.29,19.1
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,21.38,13.09
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,14.48,7.07
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,23.66,15.16
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,32.86,23.28
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,29.39,20.27
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,25.93,17.25
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,22.09,13.86
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,18.26,10.45
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,14.44,7.01
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,10.62,3.57
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,7.2,0.43
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,3.78,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,1.97,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,10.62,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,22.49,12.27
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,30.44,21.69
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,38.46,29.57
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,55.7,34.3
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,110.84,63.89
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,126.82,89.15
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,95.52,77.3
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,130.88,106.23
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,175.92,143.74
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,307.49,248.98
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,470.99,381.9
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,529.52,432.34
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,584.19,478.77
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,636.92,523.07
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,688.17,565.13
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,734.71,602.59
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,779.0,635.68
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,818.88,665.06
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,855.97,692.25
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,885.67,712.94
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,911.99,731.19
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,932.43,745.98
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,949.26,758.31
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,724.99,592.39
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,437.47,362.27
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,721.08,594.9
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,964.22,775.25
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,947.24,760.87
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,926.7,746.27
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,893.3,721.74
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,856.92,694.43
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,807.29,656.78
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,755.62,616.18
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,678.38,556.44
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,601.02,493.28
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,501.37,407.31
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,392.44,277.6
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,157.47,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.11,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,9.88,2.37
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,17.91,10.66
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,25.96,18.5
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,34.04,24.95
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,42.09,32.32
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,50.46,39.9
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,58.95,47.49
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,107.95,89.41
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,162.78,136.41
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,182.95,154.44
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,203.2,172.32
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,187.27,158.59
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,158.8,133.66
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,172.73,145.45
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,187.41,157.76
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,157.47,131.55
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,126.31,104.21
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,130.34,107.68
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,134.54,111.26
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,119.18,97.91
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,103.89,84.67
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,209.11,176.33
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,314.05,265.53
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,659.2,555.56
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,951.01,778.32
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,953.9,778.12
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,945.39,772.32
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,561.49,477.27
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,106.17,87.06
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,95.91,78.99
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,85.69,70.29
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,458.32,399.28
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,750.35,627.56
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,670.99,562.0
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,591.83,496.79
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,488.33,406.22
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,387.39,288.09
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,153.65,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,9.05,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,21.41,12.08
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,27.72,19.82
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,34.17,26.32
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,53.05,32.96
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,111.03,61.57
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,171.64,108.35
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,236.0,166.29
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,299.78,227.75
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,365.55,291.62
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,430.05,353.77
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,494.97,414.72
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,556.43,471.31
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,617.23,525.73
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,674.92,574.85
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,730.97,621.12
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,781.52,662.24
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,829.58,699.3
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,873.58,733.04
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,914.51,764.35
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,948.55,790.42
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,978.92,813.84
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,1003.15,831.7
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,1023.46,846.76
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,1036.75,857.36
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,1045.97,865.18
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,1046.01,865.18
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,1041.96,862.64
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,1029.99,856.42
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,1014.24,847.36
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,986.27,825.89
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,955.14,801.65
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,909.52,767.27
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,861.9,729.89
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,793.16,673.02
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,731.2,618.21
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,622.6,521.39
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,518.28,396.32
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,221.11,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,9.44,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,22.29,13.23
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,29.0,21.38
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,35.82,28.33
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,50.84,32.69
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,108.37,61.05
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,170.75,109.86
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,234.46,167.75
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,297.0,228.75
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,361.22,291.88
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,424.32,352.76
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,487.82,412.26
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,548.17,467.24
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,607.73,519.7
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,663.9,567.68
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,718.45,612.87
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,767.76,653.17
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,814.61,688.98
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,857.61,720.31
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,897.65,749.11
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,930.77,774.21
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,960.37,796.79
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,984.08,814.7
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,1003.98,829.95
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,1015.54,839.21
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,1023.08,845.76
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,1023.71,846.97
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,1020.39,845.48
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,1006.59,836.33
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,989.13,824.51
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,960.84,803.11
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,929.49,779.04
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,892.9,751.52
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,843.25,712.6
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,772.7,654.52
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,701.52,592.87
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,593.35,497.7
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,488.68,380.84
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,239.83,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,12.61,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,27.25,17.63
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,36.98,28.79
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,46.69,38.52
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,60.89,44.81
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,109.53,70.71
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,141.82,104.05
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,147.79,118.7
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,173.92,143.32
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,199.15,166.86
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,256.1,215.68
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,316.8,267.92
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,343.14,292.01
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,367.06,313.46
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,390.98,333.8
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,413.55,352.51
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,425.62,362.94
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,419.39,358.34
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,499.6,426.31
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,568.27,483.94
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,551.01,469.33
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,529.65,451.63
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,408.58,350.31
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,280.22,239.74
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,247.99,212.08
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,194.32,165.55
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,182.65,155.75
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,170.95,145.79
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,128.81,108.95
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,87.37,72.27
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,78.39,64.61
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,69.43,56.84
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,59.42,47.92
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,49.38,38.88
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,38.73,29.19
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,29.05,20.29
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,20.6,12.43
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,12.17,4.3
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,6.07,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,12.66,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,25.85,16.33
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,34.13,25.75
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,42.46,33.99
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,53.91,37.72
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,107.25,63.14
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,166.74,108.36
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,227.62,162.01
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,288.71,219.36
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,353.04,280.32
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,384.63,314.93
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,405.2,337.71
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,497.4,416.31
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,598.34,500.19
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,653.6,546.17
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,707.42,589.85
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,757.78,628.48
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,806.11,662.2
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,847.84,691.52
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,886.67,718.37
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,920.41,741.84
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,950.83,762.86
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,973.85,777.92
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,993.13,790.36
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,1004.96,798.42
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,1012.86,803.98
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,1011.95,803.59
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,1007.15,800.74
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,1004.02,800.08
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,985.41,788.54
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,955.11,766.7
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,921.54,742.1
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,870.59,704.19
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,817.33,663.42
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,743.02,609.45
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,668.0,551.34
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,554.1,457.86
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,458.57,361.86
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,228.57,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
