Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,4.95,-4.0,4.0,3.02,0.0
2016,1,22,8,0,0.0,8.0,4.9,-4.0,8.0,6.06,0.0
2016,1,22,8,15,0.0,14.5,4.8,-4.0,14.5,11.01,4.55
2016,1,22,8,30,0.0,21.0,4.7,-4.0,21.0,15.97,9.43
2016,1,22,8,45,0.0,27.5,4.65,-4.0,27.5,20.94,14.3
2016,1,22,9,0,0.0,34.0,4.6,-4.0,34.0,25.93,18.09
2016,1,22,9,15,0.0,41.0,4.55,-4.0,41.0,31.31,23.03
2016,1,22,9,30,0.0,48.0,4.5,-4.0,48.0,36.7,27.93
2016,1,22,9,45,0.0,58.5,4.5,-4.0,58.5,44.81,35.26
2016,1,22,10,0,0.0,69.0,4.5,-4.0,69.0,52.93,42.56
2016,1,22,10,15,0.0,89.5,4.65,-4.0,89.5,68.9,56.89
2016,1,22,10,30,0.0,110.0,4.8,-4.0,110.0,85.22,71.43
2016,1,22,10,45,0.0,130.5,4.95,-4.0,130.5,101.96,86.27
2016,1,22,11,0,0.0,151.0,5.1,-4.0,151.0,119.21,101.48
2016,1,22,11,15,0.0,152.5,5.15,-4.0,152.5,120.83,102.77
2016,1,22,11,30,0.0,154.0,5.2,-4.0,154.0,122.46,104.09
2016,1,22,11,45,0.0,131.0,5.3,-4.0,131.0,103.18,86.9
2016,1,22,12,0,0.0,108.0,5.4,-4.0,108.0,84.07,69.84
2016,1,22,12,15,0.0,102.5,5.4,-4.0,102.5,79.57,65.81
2016,1,22,12,30,0.0,97.0,5.4,-4.0,97.0,75.05,61.77
2016,1,22,12,45,0.0,100.5,5.4,-4.0,100.5,78.01,64.42
2016,1,22,13,0,0.0,104.0,5.4,-4.0,104.0,81.04,67.15
2016,1,22,13,15,0.0,103.5,5.3,-3.5,103.5,80.73,66.8
2016,1,22,13,30,0.0,103.0,5.2,-3.0,103.0,80.46,66.49
2016,1,22,13,45,0.0,99.5,5.15,-3.0,99.5,77.62,64.03
2016,1,22,14,0,0.0,96.0,5.1,-3.0,96.0,74.78,61.59
2016,1,22,14,15,25.5,145.0,5.2,-3.0,157.0,161.42,140.08
2016,1,22,14,30,51.0,194.0,5.3,-3.0,218.0,250.59,219.72
2016,1,22,14,45,25.5,105.5,5.45,-3.0,117.5,121.71,105.24
2016,1,22,15,0,0.0,17.0,5.6,-3.0,17.0,12.95,6.12
2016,1,22,15,15,0.0,15.5,5.6,-3.0,15.5,11.8,5.1
2016,1,22,15,30,0.0,14.0,5.6,-3.0,14.0,10.65,4.06
2016,1,22,15,45,0.0,12.0,5.6,-3.5,12.0,9.12,2.69
2016,1,22,16,0,0.0,10.0,5.6,-4.0,10.0,7.59,1.29
2016,1,22,16,15,0.0,8.0,5.5,-4.0,8.0,6.06,0.0
2016,1,22,16,30,0.0,6.0,5.4,-4.0,6.0,4.54,0.0
2016,1,22,16,45,0.0,4.0,5.3,-4.0,4.0,3.02,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.51,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.75,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,13.5,4.2,-4.0,13.5,10.29,0.0
2016,1,23,8,0,0.0,27.0,4.3,-4.0,27.0,20.4,12.01
2016,1,23,8,15,1.5,45.5,4.4,-3.5,46.0,33.64,25.49
2016,1,23,8,30,3.0,64.0,4.5,-3.0,65.0,46.71,38.23
2016,1,23,8,45,10.5,82.0,4.6,-3.0,85.0,59.6,50.75
2016,1,23,9,0,18.0,100.0,4.7,-3.0,105.0,74.97,61.75
2016,1,23,9,15,24.5,116.0,4.8,-2.5,124.0,90.75,75.42
2016,1,23,9,30,31.0,132.0,4.9,-2.0,143.0,107.73,90.23
2016,1,23,9,45,69.5,154.0,5.05,-2.0,181.5,138.99,116.82
2016,1,23,10,0,108.0,176.0,5.2,-2.0,220.0,180.68,153.19
2016,1,23,10,15,61.0,173.0,5.25,-1.5,198.5,163.82,139.57
2016,1,23,10,30,14.0,170.0,5.3,-1.0,177.0,139.99,118.94
2016,1,23,10,45,25.5,188.5,5.35,-1.0,201.5,162.75,138.89
2016,1,23,11,0,37.0,207.0,5.4,-1.0,226.0,196.6,168.49
2016,1,23,11,15,18.5,157.5,5.4,-1.0,167.0,136.15,115.41
2016,1,23,11,30,0.0,108.0,5.4,-1.0,108.0,83.92,69.03
2016,1,23,11,45,10.5,160.5,5.4,-1.0,166.5,135.7,114.84
2016,1,23,12,0,21.0,213.0,5.4,-1.0,225.0,191.66,163.81
2016,1,23,12,15,10.5,186.5,5.4,-1.0,192.5,160.83,136.61
2016,1,23,12,30,0.0,160.0,5.4,-1.0,160.0,129.27,108.69
2016,1,23,12,45,9.5,186.0,5.45,-1.0,191.5,161.95,137.68
2016,1,23,13,0,19.0,212.0,5.5,-1.0,223.0,196.93,168.52
2016,1,23,13,15,100.0,232.0,5.45,-1.0,286.5,315.05,273.65
2016,1,23,13,30,181.0,252.0,5.4,-1.0,350.0,442.77,384.6
2016,1,23,13,45,159.0,243.0,5.4,-1.5,327.0,419.7,365.32
2016,1,23,14,0,137.0,234.0,5.4,-2.0,304.0,395.21,345.07
2016,1,23,14,15,101.5,217.5,5.3,-2.0,268.0,324.13,283.72
2016,1,23,14,30,66.0,201.0,5.2,-2.0,232.0,274.03,239.58
2016,1,23,14,45,92.5,190.0,5.15,-2.0,230.5,292.48,257.44
2016,1,23,15,0,119.0,179.0,5.1,-2.0,229.0,332.88,293.97
2016,1,23,15,15,111.0,164.5,5.0,-2.0,207.5,311.43,275.55
2016,1,23,15,30,103.0,150.0,4.9,-2.0,186.0,289.79,256.89
2016,1,23,15,45,98.0,131.5,4.85,-2.5,162.0,264.67,235.49
2016,1,23,16,0,93.0,113.0,4.8,-3.0,138.0,239.08,213.17
2016,1,23,16,15,82.0,93.5,4.7,-3.0,113.0,205.67,182.66
2016,1,23,16,30,71.0,74.0,4.6,-3.0,88.0,171.81,151.08
2016,1,23,16,45,55.5,55.0,4.55,-3.0,64.0,134.26,115.39
2016,1,23,17,0,40.0,36.0,4.5,-3.0,40.0,95.41,76.79
2016,1,23,17,15,20.0,18.0,4.5,-3.0,20.0,44.35,8.62
2016,1,23,17,30,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-3.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,2.2,-8.5,38.5,12.58,0.0
2016,1,24,8,0,528.0,28.0,2.3,-8.0,77.0,26.01,17.36
2016,1,24,8,15,617.5,35.5,2.4,-7.0,125.0,33.1,25.43
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,40.27,32.65
2016,1,24,8,45,760.5,48.0,2.7,-5.0,222.0,49.0,41.12
2016,1,24,9,0,814.0,53.0,2.9,-4.0,271.0,108.23,61.5
2016,1,24,9,15,846.0,57.5,2.9,-3.0,317.0,170.69,108.0
2016,1,24,9,30,878.0,62.0,2.9,-2.0,363.0,236.84,166.47
2016,1,24,9,45,899.5,65.5,2.9,-1.5,404.5,302.73,228.93
2016,1,24,10,0,921.0,69.0,2.9,-1.0,446.0,370.43,293.45
2016,1,24,10,15,935.0,71.5,2.65,-0.5,481.0,435.22,354.17
2016,1,24,10,30,949.0,74.0,2.4,0.0,516.0,500.03,412.73
2016,1,24,10,45,958.0,76.5,2.2,0.0,544.0,562.31,467.74
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,623.72,519.76
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,680.87,565.6
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,736.24,608.07
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,787.16,645.32
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,835.52,677.01
2016,1,24,12,15,712.0,153.0,1.3,2.0,555.5,750.32,611.32
2016,1,24,12,30,442.0,221.0,1.2,2.0,473.0,620.72,509.7
2016,1,24,12,45,705.5,155.5,1.15,2.5,555.0,808.24,654.61
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,980.02,771.72
2016,1,24,13,15,802.0,119.0,1.05,3.0,566.0,906.22,717.2
2016,1,24,13,30,635.0,148.0,1.0,3.0,495.0,804.42,645.58
2016,1,24,13,45,787.0,117.0,0.95,3.5,532.0,931.28,735.65
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,1050.55,813.45
2016,1,24,14,15,927.0,84.0,0.8,4.0,541.0,1049.66,809.54
2016,1,24,14,30,915.0,82.0,0.7,4.0,513.0,1044.63,805.03
2016,1,24,14,45,896.5,79.5,0.65,4.0,477.5,1028.41,794.51
2016,1,24,15,0,878.0,77.0,0.6,4.0,442.0,1008.27,781.56
2016,1,24,15,15,854.5,73.0,0.55,3.5,401.5,977.53,762.72
2016,1,24,15,30,831.0,69.0,0.5,3.0,361.0,943.38,741.28
2016,1,24,15,45,796.5,64.5,0.5,3.0,315.5,894.78,708.94
2016,1,24,16,0,762.0,60.0,0.5,3.0,270.0,843.65,673.6
2016,1,24,16,15,710.0,53.5,0.55,2.5,222.5,771.78,623.24
2016,1,24,16,30,658.0,47.0,0.6,2.0,175.0,699.06,568.88
2016,1,24,16,45,572.5,39.0,0.7,2.0,128.5,595.15,486.01
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,493.6,393.75
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,256.74,103.76
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,25,7,45,115.0,17.0,1.6,-0.5,28.0,12.97,0.0
2016,1,25,8,0,230.0,34.0,1.8,0.0,56.0,25.83,16.75
2016,1,25,8,15,291.5,49.5,1.85,0.0,93.0,37.31,28.61
2016,1,25,8,30,353.0,65.0,1.9,0.0,130.0,48.63,39.66
2016,1,25,8,45,397.0,76.5,1.95,0.0,168.5,58.45,49.18
2016,1,25,9,0,441.0,88.0,2.0,0.0,207.0,99.93,67.47
2016,1,25,9,15,488.5,92.0,1.95,0.0,244.0,141.94,98.15
2016,1,25,9,30,536.0,96.0,1.9,0.0,281.0,193.21,141.99
2016,1,25,9,45,505.0,115.5,1.85,0.5,306.0,234.53,182.29
2016,1,25,10,0,474.0,135.0,1.8,1.0,331.0,275.97,222.3
2016,1,25,10,15,387.5,164.5,1.9,1.5,333.0,300.75,248.11
2016,1,25,10,30,301.0,194.0,2.0,2.0,335.0,307.83,257.14
2016,1,25,10,45,399.5,185.5,2.1,2.5,384.0,380.49,318.6
2016,1,25,11,0,498.0,177.0,2.2,3.0,433.0,454.87,380.78
2016,1,25,11,15,549.0,168.0,2.3,3.5,460.0,508.72,425.6
2016,1,25,11,30,600.0,159.0,2.4,4.0,487.0,572.61,477.63
2016,1,25,11,45,643.5,149.5,2.55,4.5,508.0,627.86,522.25
2016,1,25,12,0,687.0,140.0,2.7,5.0,529.0,684.36,567.22
2016,1,25,12,15,722.0,130.0,2.7,5.0,542.0,734.4,606.82
2016,1,25,12,30,757.0,120.0,2.7,5.0,555.0,783.98,643.91
2016,1,25,12,45,767.0,116.0,2.7,5.5,554.5,818.19,667.99
2016,1,25,13,0,777.0,112.0,2.7,6.0,554.0,844.49,686.2
2016,1,25,13,15,780.5,108.0,2.65,6.0,544.5,867.75,703.09
2016,1,25,13,30,784.0,104.0,2.6,6.0,535.0,887.96,717.82
2016,1,25,13,45,765.5,104.5,2.6,6.0,513.5,889.02,719.15
2016,1,25,14,0,747.0,105.0,2.6,6.0,492.0,893.38,723.24
2016,1,25,14,15,718.0,106.0,2.45,5.5,463.0,877.97,712.94
2016,1,25,14,30,689.0,107.0,2.3,5.0,434.0,858.86,700.14
2016,1,25,14,45,610.0,117.0,2.15,5.0,392.0,796.99,654.3
2016,1,25,15,0,531.0,127.0,2.0,5.0,350.0,722.06,598.35
2016,1,25,15,15,506.5,121.0,1.85,4.5,318.0,690.94,576.29
2016,1,25,15,30,482.0,115.0,1.7,4.0,286.0,658.03,551.97
2016,1,25,15,45,459.5,103.0,1.6,3.5,250.0,617.53,521.46
2016,1,25,16,0,437.0,91.0,1.5,3.0,214.0,575.67,488.92
2016,1,25,16,15,399.5,79.0,1.5,2.5,176.5,518.86,443.53
2016,1,25,16,30,362.0,67.0,1.5,2.0,139.0,462.38,396.22
2016,1,25,16,45,302.5,53.0,1.55,1.5,102.0,384.39,328.55
2016,1,25,17,0,243.0,39.0,1.6,1.0,65.0,309.72,257.43
2016,1,25,17,15,121.5,19.5,1.6,1.0,32.5,160.12,79.12
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,152.5,18.5,2.25,0.0,33.5,14.16,0.0
2016,1,26,8,0,305.0,37.0,2.3,0.0,67.0,30.61,21.03
2016,1,26,8,15,398.5,49.5,2.3,0.5,111.0,40.7,31.66
2016,1,26,8,30,492.0,62.0,2.3,1.0,155.0,50.73,41.47
2016,1,26,8,45,550.0,72.0,2.35,1.5,201.0,59.41,49.79
2016,1,26,9,0,608.0,82.0,2.4,2.0,247.0,110.42,70.32
2016,1,26,9,15,648.5,89.0,2.4,2.5,291.5,164.15,109.28
2016,1,26,9,30,689.0,96.0,2.4,3.0,336.0,222.92,159.34
2016,1,26,9,45,715.5,102.5,2.4,3.5,376.5,282.38,213.49
2016,1,26,10,0,742.0,109.0,2.4,4.0,417.0,344.61,270.48
2016,1,26,10,15,762.0,114.0,2.55,4.5,452.0,405.53,326.03
2016,1,26,10,30,782.0,119.0,2.7,5.0,487.0,467.83,381.44
2016,1,26,10,45,792.5,123.5,2.9,6.0,515.0,526.03,431.52
2016,1,26,11,0,803.0,128.0,3.1,7.0,543.0,583.97,479.76
2016,1,26,11,15,750.0,129.5,3.1,7.5,528.0,600.21,494.27
2016,1,26,11,30,697.0,131.0,3.1,8.0,513.0,609.2,502.32
2016,1,26,11,45,690.0,137.0,3.15,8.5,522.5,647.9,532.95
2016,1,26,12,0,683.0,143.0,3.2,9.0,532.0,684.08,560.75
2016,1,26,12,15,650.0,155.0,3.1,9.0,527.5,703.14,574.95
2016,1,26,12,30,617.0,167.0,3.0,9.0,523.0,717.3,585.21
2016,1,26,12,45,607.5,168.5,2.95,9.0,517.5,736.85,600.19
2016,1,26,13,0,598.0,170.0,2.9,9.0,512.0,753.38,612.74
2016,1,26,13,15,574.5,174.0,2.65,9.0,497.5,748.63,608.14
2016,1,26,13,30,551.0,178.0,2.4,9.0,483.0,749.04,607.2
2016,1,26,13,45,612.0,152.5,2.2,9.0,481.0,803.55,647.07
2016,1,26,14,0,673.0,127.0,2.0,9.0,479.0,848.2,678.02
2016,1,26,14,15,568.0,148.0,1.85,8.5,435.0,768.77,620.37
2016,1,26,14,30,463.0,169.0,1.7,8.0,391.0,697.55,568.09
2016,1,26,14,45,413.5,165.0,1.6,7.5,353.5,648.6,532.38
2016,1,26,15,0,364.0,161.0,1.5,7.0,316.0,574.1,476.71
2016,1,26,15,15,313.5,161.0,1.5,6.5,286.0,528.14,442.0
2016,1,26,15,30,263.0,161.0,1.5,6.0,256.0,482.91,406.66
2016,1,26,15,45,251.0,142.0,1.5,5.5,223.5,448.03,380.34
2016,1,26,16,0,239.0,123.0,1.5,5.0,191.0,412.19,352.26
2016,1,26,16,15,212.5,104.0,1.5,4.5,156.5,362.02,310.82
2016,1,26,16,30,186.0,85.0,1.5,4.0,122.0,311.99,267.94
2016,1,26,16,45,147.5,64.5,1.5,3.5,89.0,248.75,211.92
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,185.84,153.34
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,94.37,50.94
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,50.5,19.5,1.95,2.5,24.5,14.75,0.0
2016,1,27,8,0,101.0,39.0,2.0,3.0,49.0,28.75,19.31
2016,1,27,8,15,145.0,59.0,2.25,3.0,82.0,42.77,33.26
2016,1,27,8,30,189.0,79.0,2.5,3.0,115.0,56.52,46.47
2016,1,27,8,45,241.5,94.0,2.8,3.5,152.5,67.1,56.49
2016,1,27,9,0,294.0,109.0,3.1,4.0,190.0,101.4,73.46
2016,1,27,9,15,343.5,115.5,3.25,4.0,225.0,137.98,100.13
2016,1,27,9,30,393.0,122.0,3.4,4.0,260.0,179.58,134.66
2016,1,27,9,45,335.0,146.5,3.55,4.5,273.5,208.75,164.29
2016,1,27,10,0,277.0,171.0,3.7,5.0,287.0,234.65,190.4
2016,1,27,10,15,216.0,191.5,3.6,5.0,286.5,243.26,200.87
2016,1,27,10,30,155.0,212.0,3.5,5.0,286.0,250.24,208.62
2016,1,27,10,45,423.0,166.5,3.45,5.5,383.0,374.5,312.4
2016,1,27,11,0,691.0,121.0,3.4,6.0,480.0,515.07,428.51
2016,1,27,11,15,493.0,182.0,3.3,6.0,443.0,486.92,405.88
2016,1,27,11,30,295.0,243.0,3.2,6.0,406.0,432.13,360.41
2016,1,27,11,45,287.5,250.0,3.1,6.5,412.0,453.13,377.24
2016,1,27,12,0,280.0,257.0,3.0,7.0,418.0,472.88,392.37
2016,1,27,12,15,528.5,186.5,2.95,7.0,493.0,630.92,522.17
2016,1,27,12,30,777.0,116.0,2.9,7.0,568.0,790.89,646.31
2016,1,27,12,45,750.0,124.0,2.9,7.0,558.0,812.63,661.21
2016,1,27,13,0,723.0,132.0,2.9,7.0,548.0,825.14,670.53
2016,1,27,13,15,736.5,124.5,2.85,7.0,541.5,852.91,691.0
2016,1,27,13,30,750.0,117.0,2.8,7.0,535.0,878.02,709.38
2016,1,27,13,45,742.5,114.0,2.75,7.0,516.0,885.64,715.06
2016,1,27,14,0,735.0,111.0,2.7,7.0,497.0,889.81,718.53
2016,1,27,14,15,696.0,114.5,2.6,6.5,466.0,867.5,703.66
2016,1,27,14,30,657.0,118.0,2.5,6.0,435.0,841.17,686.05
2016,1,27,14,45,429.0,151.0,2.45,6.0,353.0,647.33,539.13
2016,1,27,15,0,201.0,184.0,2.4,6.0,271.0,418.98,354.36
2016,1,27,15,15,190.5,170.0,2.2,5.5,246.5,395.41,337.17
2016,1,27,15,30,180.0,156.0,2.0,5.0,222.0,371.37,318.16
2016,1,27,15,45,176.0,137.0,1.8,5.0,195.0,345.61,297.14
2016,1,27,16,0,172.0,118.0,1.6,5.0,168.0,318.98,274.94
2016,1,27,16,15,158.0,99.5,1.5,4.0,139.0,283.01,244.96
2016,1,27,16,30,144.0,81.0,1.4,3.0,110.0,246.78,213.64
2016,1,27,16,45,123.5,61.5,1.3,2.5,82.0,220.19,188.37
2016,1,27,17,0,103.0,42.0,1.2,2.0,54.0,174.38,144.9
2016,1,27,17,15,51.5,25.5,1.2,1.5,31.5,86.82,51.81
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,7.08,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,59.0,19.0,1.4,-0.5,25.5,14.44,0.0
2016,1,28,8,0,118.0,38.0,1.5,0.0,51.0,28.2,19.24
2016,1,28,8,15,152.0,58.0,1.35,0.0,82.5,42.23,33.25
2016,1,28,8,30,186.0,78.0,1.2,0.0,114.0,55.93,46.53
2016,1,28,8,45,209.5,96.5,1.05,0.5,147.0,68.3,58.28
2016,1,28,9,0,233.0,115.0,0.9,1.0,180.0,100.45,75.67
2016,1,28,9,15,268.5,125.0,0.85,1.5,211.5,132.09,99.01
2016,1,28,9,30,304.0,135.0,0.8,2.0,243.0,167.99,128.61
2016,1,28,9,45,284.0,155.0,0.75,3.0,264.5,201.57,159.34
2016,1,28,10,0,264.0,175.0,0.7,4.0,286.0,233.16,187.87
2016,1,28,10,15,238.0,193.0,0.7,4.0,299.5,258.81,211.46
2016,1,28,10,30,212.0,211.0,0.7,4.0,313.0,273.95,225.59
2016,1,28,10,45,262.0,217.0,0.7,4.5,350.0,328.98,270.88
2016,1,28,11,0,312.0,223.0,0.7,5.0,387.0,381.39,313.21
2016,1,28,11,15,394.0,213.5,0.85,5.0,428.5,443.29,364.29
2016,1,28,11,30,476.0,204.0,1.0,5.0,470.0,526.05,430.85
2016,1,28,11,45,279.0,233.0,1.2,5.0,390.0,429.81,354.59
2016,1,28,12,0,82.0,262.0,1.4,5.0,310.0,298.53,247.08
2016,1,28,12,15,101.0,268.0,1.4,5.0,327.5,326.3,270.99
2016,1,28,12,30,120.0,274.0,1.4,5.0,345.0,373.7,309.48
2016,1,28,12,45,90.5,265.0,1.4,5.0,318.5,328.36,272.3
2016,1,28,13,0,61.0,256.0,1.4,5.0,292.0,298.56,247.68
2016,1,28,13,15,200.5,247.5,1.4,5.0,361.0,443.35,368.92
2016,1,28,13,30,340.0,239.0,1.4,5.0,430.0,596.59,490.76
2016,1,28,13,45,501.0,186.5,1.45,5.0,457.5,725.88,591.96
2016,1,28,14,0,662.0,134.0,1.5,5.0,485.0,846.04,681.22
2016,1,28,14,15,561.5,153.5,1.35,5.0,441.5,769.32,622.93
2016,1,28,14,30,461.0,173.0,1.2,5.0,398.0,700.44,571.02
2016,1,28,14,45,310.5,181.0,1.1,5.0,328.5,541.42,448.34
2016,1,28,15,0,160.0,189.0,1.0,5.0,259.0,384.25,321.96
2016,1,28,15,15,150.5,174.5,0.95,4.5,235.5,361.33,305.6
2016,1,28,15,30,141.0,160.0,0.9,4.0,212.0,338.06,287.56
2016,1,28,15,45,137.0,141.0,0.85,3.5,186.5,312.99,267.92
2016,1,28,16,0,133.0,122.0,0.8,3.0,161.0,287.25,247.2
2016,1,28,16,15,121.5,102.5,0.8,2.5,133.5,252.98,218.46
2016,1,28,16,30,110.0,83.0,0.8,2.0,106.0,218.3,188.39
2016,1,28,16,45,92.0,63.0,0.85,2.0,79.0,176.27,150.49
2016,1,28,17,0,74.0,43.0,0.9,2.0,52.0,133.19,110.25
2016,1,28,17,15,37.0,26.0,0.9,2.0,30.5,75.68,47.63
2016,1,28,17,30,0.0,9.0,0.9,2.0,9.0,7.08,0.0
2016,1,28,17,45,0.0,4.5,0.95,2.0,4.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,29,7,45,220.5,16.0,2.8,1.5,39.0,13.06,0.0
2016,1,29,8,0,441.0,32.0,3.0,2.0,78.0,26.84,17.96
2016,1,29,8,15,533.0,40.0,3.15,2.5,124.0,33.6,25.06
2016,1,29,8,30,625.0,48.0,3.3,3.0,170.0,43.89,34.93
2016,1,29,8,45,684.0,53.0,3.45,3.5,218.0,48.49,39.37
2016,1,29,9,0,743.0,58.0,3.6,4.0,266.0,101.24,57.88
2016,1,29,9,15,779.0,62.0,3.9,4.5,311.5,159.58,98.84
2016,1,29,9,30,815.0,66.0,4.2,5.0,357.0,222.18,152.4
2016,1,29,9,45,840.5,69.0,4.5,5.5,398.0,285.17,210.73
2016,1,29,10,0,866.0,72.0,4.8,6.0,439.0,350.51,272.16
2016,1,29,10,15,883.5,74.0,4.85,6.0,474.0,413.95,332.06
2016,1,29,10,30,901.0,76.0,4.9,6.0,509.0,476.87,390.37
2016,1,29,10,45,915.0,76.5,4.95,6.5,538.0,537.46,444.59
2016,1,29,11,0,929.0,77.0,5.0,7.0,567.0,597.74,496.9
2016,1,29,11,15,937.0,78.5,5.0,7.0,588.0,654.85,545.94
2016,1,29,11,30,945.0,80.0,5.0,7.0,609.0,710.53,592.59
2016,1,29,11,45,951.5,79.5,5.0,7.0,622.0,761.35,634.43
2016,1,29,12,0,958.0,79.0,5.0,7.0,635.0,810.03,671.6
2016,1,29,12,15,959.5,79.0,4.95,7.0,640.0,852.97,703.66
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,892.96,733.3
2016,1,29,12,45,961.5,78.0,4.9,7.0,641.5,927.8,759.31
2016,1,29,13,0,962.0,77.0,4.9,7.0,638.0,959.27,782.83
2016,1,29,13,15,958.0,76.5,4.85,7.0,626.5,983.71,800.78
2016,1,29,13,30,954.0,76.0,4.8,7.0,615.0,1004.33,816.05
2016,1,29,13,45,947.0,75.0,4.8,7.0,595.5,1017.59,826.49
2016,1,29,14,0,940.0,74.0,4.8,7.0,576.0,1026.84,834.25
2016,1,29,14,15,929.5,72.5,4.65,7.0,549.0,1028.0,834.84
2016,1,29,14,30,919.0,71.0,4.5,7.0,522.0,1025.16,832.67
2016,1,29,14,45,904.5,69.0,4.4,7.0,488.0,1013.75,824.88
2016,1,29,15,0,890.0,67.0,4.3,7.0,454.0,998.58,814.45
2016,1,29,15,15,868.0,64.5,3.95,6.5,414.5,983.2,803.27
2016,1,29,15,30,846.0,62.0,3.6,6.0,375.0,952.63,781.28
2016,1,29,15,45,817.5,58.0,3.25,5.5,331.0,910.5,750.15
2016,1,29,16,0,789.0,54.0,2.9,5.0,287.0,865.77,716.07
2016,1,29,16,15,742.0,49.5,2.55,4.0,240.0,800.76,666.17
2016,1,29,16,30,695.0,45.0,2.2,3.0,193.0,734.7,612.91
2016,1,29,16,45,622.0,38.5,1.9,2.0,146.0,642.65,536.26
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,552.21,454.78
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,395.87,279.27
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,206.3,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.0,15.0,1.3,0.0,40.5,12.27,0.45
2016,1,30,8,0,476.0,30.0,1.5,0.0,81.0,27.54,18.88
2016,1,30,8,15,564.0,36.5,1.5,0.5,127.0,33.62,25.36
2016,1,30,8,30,652.0,43.0,1.5,1.0,173.0,39.83,31.51
2016,1,30,8,45,705.5,48.0,1.55,1.5,220.0,44.56,36.08
2016,1,30,9,0,759.0,53.0,1.6,2.0,267.0,97.13,54.42
2016,1,30,9,15,793.0,56.5,1.8,2.5,312.0,155.73,95.34
2016,1,30,9,30,827.0,60.0,2.0,3.0,357.0,218.29,148.83
2016,1,30,9,45,852.5,62.0,2.25,4.0,397.5,281.02,206.43
2016,1,30,10,0,878.0,64.0,2.5,5.0,438.0,346.67,267.27
2016,1,30,10,15,893.5,65.5,2.65,5.5,473.0,408.65,324.92
2016,1,30,10,30,909.0,67.0,2.8,6.0,508.0,471.08,381.51
2016,1,30,10,45,920.5,68.5,2.95,6.5,536.0,531.72,435.01
2016,1,30,11,0,932.0,70.0,3.1,7.0,564.0,591.82,486.39
2016,1,30,11,15,938.5,70.5,3.15,7.0,584.0,647.07,533.07
2016,1,30,11,30,945.0,71.0,3.2,7.0,604.0,700.7,577.26
2016,1,30,11,45,949.0,71.5,3.25,7.5,617.0,750.73,616.42
2016,1,30,12,0,953.0,72.0,3.3,8.0,630.0,798.44,650.73
2016,1,30,12,15,954.0,72.5,3.3,8.0,634.5,841.27,682.0
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,881.15,710.94
2016,1,30,12,45,952.5,73.0,3.35,8.5,635.0,914.32,733.91
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,944.0,754.34
2016,1,30,13,15,945.5,72.5,3.4,9.0,619.0,967.62,771.5
2016,1,30,13,30,941.0,72.0,3.4,9.0,607.0,987.45,786.1
2016,1,30,13,45,933.5,71.0,3.4,9.0,587.5,999.91,795.64
2016,1,30,14,0,926.0,70.0,3.4,9.0,568.0,1008.41,802.59
2016,1,30,14,15,915.5,69.0,3.25,9.0,541.5,1010.0,803.58
2016,1,30,14,30,905.0,68.0,3.1,9.0,515.0,1007.68,801.97
2016,1,30,14,45,889.5,66.0,3.0,9.0,481.5,995.14,793.67
2016,1,30,15,0,874.0,64.0,2.9,9.0,448.0,978.9,782.88
2016,1,30,15,15,852.5,61.5,2.6,8.5,409.0,952.46,764.24
2016,1,30,15,30,831.0,59.0,2.3,8.0,370.0,934.18,751.15
2016,1,30,15,45,793.5,57.0,2.0,7.5,325.5,886.3,715.92
2016,1,30,16,0,756.0,55.0,1.7,7.0,281.0,836.11,678.19
2016,1,30,16,15,708.0,50.5,1.6,6.0,235.0,770.78,631.01
2016,1,30,16,30,660.0,46.0,1.5,5.0,189.0,704.55,580.51
2016,1,30,16,45,580.0,39.5,1.45,4.5,142.5,607.13,501.97
2016,1,30,17,0,500.0,33.0,1.4,4.0,96.0,511.83,419.43
2016,1,30,17,15,357.0,23.0,1.45,3.5,58.0,363.33,263.97
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,177.56,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,184.5,18.5,2.05,1.5,38.5,15.0,2.74
2016,1,31,8,0,369.0,37.0,2.1,2.0,77.0,30.65,21.56
2016,1,31,8,15,460.0,46.5,2.15,2.5,121.5,38.36,29.49
2016,1,31,8,30,551.0,56.0,2.2,3.0,166.0,46.12,37.04
2016,1,31,8,45,609.0,62.0,2.25,3.5,212.5,50.86,41.61
2016,1,31,9,0,667.0,68.0,2.3,4.0,259.0,98.49,58.69
2016,1,31,9,15,705.0,73.0,2.4,4.5,303.0,153.85,97.15
2016,1,31,9,30,743.0,78.0,2.5,5.0,347.0,213.81,147.68
2016,1,31,9,45,775.0,79.5,2.65,6.0,388.0,275.76,203.43
2016,1,31,10,0,807.0,81.0,2.8,7.0,429.0,338.18,260.35
2016,1,31,10,15,825.5,83.5,2.95,7.5,463.5,399.3,316.4
2016,1,31,10,30,844.0,86.0,3.1,8.0,498.0,461.42,371.98
2016,1,31,10,45,860.0,87.0,3.3,9.0,526.5,521.59,423.83
2016,1,31,11,0,876.0,88.0,3.5,10.0,555.0,581.84,474.05
2016,1,31,11,15,884.5,89.0,3.6,10.5,575.5,637.36,519.65
2016,1,31,11,30,893.0,90.0,3.7,11.0,596.0,691.6,563.0
2016,1,31,11,45,898.5,90.5,3.85,11.5,609.5,735.42,597.74
2016,1,31,12,0,904.0,91.0,4.0,12.0,623.0,782.51,632.68
2016,1,31,12,15,905.5,91.0,4.1,12.5,627.5,823.66,661.95
2016,1,31,12,30,907.0,91.0,4.2,13.0,632.0,862.02,689.0
2016,1,31,12,45,907.0,90.5,4.35,13.5,629.0,895.58,713.1
2016,1,31,13,0,907.0,90.0,4.5,14.0,626.0,925.94,734.92
2016,1,31,13,15,902.5,89.5,4.5,14.0,614.5,948.84,751.63
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,968.09,765.9
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.5,991.23,783.57
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,999.12,790.49
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,999.12,790.68
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,995.17,788.26
2016,1,31,14,45,694.5,110.5,4.3,14.0,441.5,876.49,702.86
2016,1,31,15,0,529.0,138.0,4.2,14.0,372.0,735.2,598.9
2016,1,31,15,15,507.0,131.0,4.1,13.5,339.5,705.4,579.0
2016,1,31,15,30,485.0,124.0,4.0,13.0,307.0,673.66,556.56
2016,1,31,15,45,466.0,111.5,3.95,13.0,270.5,635.99,528.14
2016,1,31,16,0,447.0,99.0,3.9,13.0,234.0,596.75,497.74
2016,1,31,16,15,527.5,76.5,3.8,12.5,211.0,642.48,534.06
2016,1,31,16,30,608.0,54.0,3.7,12.0,188.0,676.66,558.77
2016,1,31,16,45,522.5,46.5,3.65,11.5,142.0,575.03,475.29
2016,1,31,17,0,437.0,39.0,3.6,11.0,96.0,476.5,389.99
2016,1,31,17,15,298.0,27.0,3.5,10.5,58.5,333.41,246.58
2016,1,31,17,30,159.0,15.0,3.4,10.0,21.0,136.24,0.0
2016,1,31,17,45,79.5,7.5,3.35,10.0,10.5,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.5,20.0,2.85,7.5,36.5,15.3,3.54
2016,2,1,8,0,295.0,40.0,2.9,8.0,73.0,30.49,20.94
2016,2,1,8,15,383.5,51.0,2.95,8.5,115.5,41.5,31.6
2016,2,1,8,30,472.0,62.0,3.0,9.0,158.0,50.2,39.85
2016,2,1,8,45,539.0,68.0,3.05,9.5,203.5,54.74,44.13
2016,2,1,9,0,606.0,74.0,3.1,10.0,249.0,98.12,59.35
2016,2,1,9,15,644.5,79.0,3.25,10.5,291.5,149.83,94.41
2016,2,1,9,30,683.0,84.0,3.4,11.0,334.0,206.24,140.87
2016,2,1,9,45,346.0,119.5,3.55,12.0,246.5,191.87,144.99
2016,2,1,10,0,9.0,155.0,3.7,13.0,159.0,121.97,97.74
2016,2,1,10,15,405.0,122.0,3.8,13.5,321.0,267.47,211.68
2016,2,1,10,30,801.0,89.0,3.9,14.0,483.0,444.82,352.86
2016,2,1,10,45,813.0,91.5,4.05,15.0,510.0,502.16,401.01
2016,2,1,11,0,825.0,94.0,4.2,16.0,537.0,559.29,447.87
2016,2,1,11,15,833.5,95.5,4.3,16.0,557.5,612.85,492.32
2016,2,1,11,30,842.0,97.0,4.4,16.0,578.0,665.28,534.91
