Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,713.37,572.34
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,759.59,606.93
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,800.33,636.85
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,838.4,664.75
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,870.35,687.17
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,899.12,707.32
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,921.37,723.55
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,940.06,737.38
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,949.23,744.95
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,954.56,750.03
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,618.18,500.27
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,186.48,148.75
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,594.73,486.6
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,912.55,725.23
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,881.61,702.0
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,855.35,684.27
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,807.44,649.31
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,757.65,612.2
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,689.56,561.36
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,621.19,508.04
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,523.35,428.79
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,428.38,347.69
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,249.36,185.45
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,7.87,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,20.42,7.68
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,33.23,23.62
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,42.71,32.99
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,52.18,41.99
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,62.12,51.2
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,104.15,66.91
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,154.18,101.04
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,209.21,146.28
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,174.83,132.83
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,89.1,71.09
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,100.37,80.6
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,111.86,90.15
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,113.09,90.82
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,114.26,91.48
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,116.64,93.33
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,119.03,95.22
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,144.18,115.98
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,170.66,137.62
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,164.47,132.37
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,158.03,127.0
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,160.8,129.09
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,163.73,131.32
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,168.72,135.56
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,174.04,140.11
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,145.2,116.33
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,116.39,92.44
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,145.72,117.59
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,177.72,144.87
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,136.49,110.46
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,95.89,76.24
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,86.99,68.92
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,78.1,61.52
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,385.17,326.91
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,660.51,543.69
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,589.17,486.28
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,518.65,430.43
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,435.34,361.38
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,355.08,291.28
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,197.82,150.64
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,21.77,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,7.87,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.38,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.13,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.51,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.27,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.03,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.42,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,3.8,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,8.37,1.51
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,12.96,5.4
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,20.62,11.89
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,28.3,18.36
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,53.37,39.38
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,78.8,60.46
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,52.24,38.21
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,26.04,16.23
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,23.36,13.93
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,20.68,11.64
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,33.37,22.22
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,46.1,32.81
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,35.3,23.77
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,24.52,14.77
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,56.14,41.03
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,89.49,68.58
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,77.68,58.9
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,66.18,49.47
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,130.61,103.34
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,204.46,164.17
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,111.94,88.22
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,32.12,21.38
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,29.42,19.19
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,26.72,16.96
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,23.64,14.4
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,20.57,11.82
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,17.12,8.92
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,13.68,5.98
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,10.24,2.99
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,6.82,0.0
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.16,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.51,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.79,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,16.0,5.89
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,27.02,18.15
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,40.57,30.95
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,53.95,43.49
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,66.33,54.85
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,80.52,64.14
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,105.72,83.7
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,137.85,109.15
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,180.11,142.58
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,234.43,187.1
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,271.44,219.16
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,310.31,252.51
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,318.73,260.45
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,330.33,270.15
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,323.65,264.79
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,299.26,244.72
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,271.12,221.58
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,239.18,194.92
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,289.06,236.2
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,342.75,279.69
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,319.03,259.87
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,293.33,238.71
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,301.93,246.21
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,310.91,253.92
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,348.11,285.36
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,409.62,335.53
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,276.68,228.31
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,148.14,120.72
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,146.36,119.84
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,144.95,119.01
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,108.93,88.52
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,73.77,58.45
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,64.35,50.47
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,54.92,42.37
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,44.96,33.79
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,35.96,25.9
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,27.11,17.99
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,18.28,10.06
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,11.4,3.64
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,4.54,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.36,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,11.02,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,20.83,10.4
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,30.41,21.93
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,39.94,31.41
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,46.89,38.29
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,50.33,41.62
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,98.42,56.32
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,160.39,98.54
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,226.2,155.09
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,293.45,217.63
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,361.05,281.76
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,426.26,343.53
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,491.79,403.94
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,555.42,460.98
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,618.47,515.62
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,677.33,566.16
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,734.48,613.96
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,787.2,655.86
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,837.47,692.42
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,881.93,724.71
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,923.21,754.28
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,959.68,780.53
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,992.56,804.07
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,1018.5,822.26
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,1040.43,837.82
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,1054.93,846.61
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,1065.23,852.56
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,1067.55,854.11
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,1065.68,852.86
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,1054.16,844.91
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,1038.67,834.3
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,1013.72,816.89
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,985.35,796.77
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,953.61,772.88
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,907.62,737.96
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,846.08,692.97
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,783.17,644.77
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,693.29,573.54
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,604.43,498.64
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,467.87,375.27
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,322.95,65.85
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,136.93,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,13.38,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,22.3,12.14
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,34.35,25.63
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,42.52,33.9
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,50.61,41.84
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,56.4,47.35
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,94.32,61.11
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,145.57,99.21
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,189.97,138.33
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,246.34,185.19
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,308.62,238.05
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,354.17,280.71
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,385.61,309.7
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,413.63,334.19
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,423.78,343.24
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,446.33,362.11
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,465.38,377.47
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,650.07,521.37
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,824.15,647.94
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,867.98,676.4
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,908.76,704.58
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,943.14,728.38
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,973.87,749.83
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,999.1,766.69
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1020.46,781.14
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,1031.86,789.16
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,1039.1,794.77
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,1040.76,798.36
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,1038.38,799.54
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,979.61,761.48
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,904.38,712.15
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,883.02,697.15
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,858.44,678.9
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,868.69,685.85
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,874.88,688.87
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,810.7,643.95
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,745.12,596.87
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,655.74,529.19
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,559.6,452.19
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,424.08,336.2
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,278.95,94.27
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,110.46,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,17.52,8.65
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,28.55,20.4
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,41.47,32.92
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,54.25,45.21
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,66.93,57.14
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,80.8,66.63
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,83.64,68.98
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,85.57,70.51
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,101.06,83.61
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,117.06,96.95
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,109.1,89.86
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,100.56,82.3
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,129.3,106.73
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,159.52,132.13
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,167.34,138.61
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,175.35,145.3
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,161.96,133.58
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,147.95,121.36
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,155.09,127.42
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,162.52,133.72
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,235.41,195.7
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,300.14,250.07
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,310.91,259.01
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,322.15,268.54
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,300.93,250.9
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,278.91,232.63
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,298.19,249.62
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,318.25,267.08
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,387.21,325.79
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,432.55,364.6
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,428.73,362.95
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,423.57,360.39
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,419.3,357.25
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,391.26,334.79
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,357.19,307.52
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,322.31,278.6
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,277.25,239.04
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,232.23,198.06
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,170.27,139.73
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,96.91,41.17
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,32.22,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,5.9,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,11.8,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,21.95,12.65
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,31.7,23.28
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,38.33,29.92
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,45.01,36.38
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,65.47,55.29
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,101.11,77.04
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,135.68,101.98
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,175.14,133.9
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,174.36,139.17
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,155.62,127.52
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,178.46,146.75
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,203.01,167.33
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,227.79,187.76
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,254.2,209.41
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,204.01,167.65
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,140.73,114.24
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,168.81,137.93
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,198.53,162.69
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,317.24,262.73
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,450.0,371.26
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,314.05,260.05
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,174.49,142.76
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,170.23,139.82
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,165.92,136.55
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,121.05,98.67
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,77.68,61.66
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,90.5,72.82
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,104.23,84.72
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,104.25,84.9
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,104.57,85.37
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,106.87,87.55
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,110.02,90.46
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,98.53,80.7
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,87.06,70.89
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,73.28,59.05
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,59.36,46.88
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,262.53,227.78
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,431.29,363.62
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,313.14,257.13
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,188.07,99.62
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,64.16,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.36,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,4.54,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,12.94,5.32
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,21.37,13.94
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,31.36,23.6
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,41.08,32.95
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,50.99,42.28
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,61.1,49.22
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,90.48,74.46
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,123.5,102.63
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,140.68,117.41
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,158.36,132.58
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,258.48,214.69
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,385.54,321.53
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,489.71,409.73
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,602.5,504.82
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,509.07,429.38
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,349.51,294.28
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,242.72,204.63
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,132.59,109.38
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,145.39,120.71
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,158.72,132.4
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,184.27,154.49
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,211.28,177.76
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,202.42,170.21
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,193.34,162.53
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,218.96,185.11
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,269.54,228.68
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,260.63,221.33
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,251.62,214.04
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,275.44,235.86
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,299.99,258.22
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,227.17,195.37
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,136.64,115.83
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,120.35,101.71
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,104.21,87.46
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,89.08,74.26
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,73.8,60.69
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,57.58,45.94
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,40.8,30.54
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,25.18,16.1
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,11.42,1.54
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,5.9,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,7.47,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.68,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,26.92,17.66
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,38.15,29.58
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,45.35,36.84
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,52.58,43.88
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,58.64,49.71
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,101.55,64.2
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,159.13,102.63
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,221.0,154.76
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,286.02,214.56
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,351.08,275.9
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,414.84,336.2
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,479.5,395.98
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,539.44,450.46
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,598.03,502.19
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,655.18,551.36
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,711.08,598.27
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,762.09,640.24
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,810.82,679.38
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,854.75,713.0
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,895.86,744.7
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,932.62,773.13
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,966.2,799.28
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,880.62,735.04
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,765.88,645.71
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,568.38,485.11
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,340.04,290.61
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,721.07,617.62
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,1038.75,864.04
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,1034.72,860.06
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,1026.56,855.8
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,731.54,627.55
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,400.02,349.23
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,677.21,589.37
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,898.55,764.86
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,838.25,716.19
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,776.29,666.68
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,696.4,600.58
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,616.85,530.83
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,488.23,413.75
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,372.19,248.67
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,149.98,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,7.08,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,16.39,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,25.21,16.52
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,34.21,26.12
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,40.29,32.29
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,46.44,38.3
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,50.69,42.42
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,95.6,55.65
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,157.69,96.51
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,223.23,152.29
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,291.28,216.1
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,358.4,280.63
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,423.41,342.41
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,488.66,402.68
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,551.9,460.24
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,614.37,515.36
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,673.18,565.91
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,730.29,613.67
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,782.65,655.38
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,832.54,691.7
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,877.92,725.07
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,920.19,755.85
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,956.44,781.0
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,989.06,803.41
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,1015.03,821.99
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,1037.01,837.81
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,1050.57,848.2
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,1059.91,855.83
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,1062.92,857.7
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,1061.77,856.78
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,1050.32,849.71
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,1034.92,840.03
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,1010.36,820.57
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,994.02,806.79
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,952.7,775.03
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,908.59,740.81
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,848.78,697.39
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,787.49,651.14
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,702.12,584.57
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,617.4,514.67
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,491.5,406.33
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,366.81,253.75
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,152.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
