Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,24.39,16.26
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,18.26,10.69
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,12.15,5.07
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,7.2,0.38
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.27,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.18,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,12.14,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,26.05,16.81
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,39.94,30.95
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,48.82,39.7
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,60.78,51.04
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,71.88,61.33
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,89.36,77.25
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,93.78,80.96
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,122.9,90.99
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,168.51,114.33
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,232.86,159.87
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,299.51,218.83
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,364.2,277.3
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,427.38,334.6
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,491.02,390.75
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,497.18,400.4
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,463.09,374.83
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,398.34,323.89
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,313.69,254.55
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,476.69,387.47
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,648.97,521.93
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,656.79,526.1
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,644.94,516.56
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,615.67,493.1
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,560.38,449.9
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,461.35,372.13
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,333.45,269.51
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,554.55,449.56
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,757.59,606.34
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,909.53,722.04
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,1042.42,815.85
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,1032.07,808.87
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,1017.73,800.7
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,844.8,679.1
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,631.21,519.19
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,403.68,338.29
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,164.92,136.32
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,514.51,435.9
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,768.66,633.79
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,695.9,576.28
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,623.42,519.89
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,522.5,438.9
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,425.46,356.74
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,297.64,240.82
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,161.85,17.47
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,58.45,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,7.47,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,14.37,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,27.89,18.76
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,41.42,32.41
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,51.82,42.47
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,62.13,52.14
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,72.44,61.62
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,78.93,67.35
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,82.59,70.24
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,117.59,78.15
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,174.66,112.83
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,235.27,160.76
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,296.84,214.33
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,360.42,270.71
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,422.42,325.92
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,485.11,380.57
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,545.18,431.08
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,603.32,478.56
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,658.27,522.94
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,711.88,565.24
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,687.53,545.64
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,635.57,504.72
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,632.66,503.34
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,639.49,508.3
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,794.63,628.39
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,950.03,741.69
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,909.09,711.73
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,851.24,670.07
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,792.66,626.62
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,706.69,562.67
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,760.29,604.82
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,790.79,629.25
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,893.04,706.3
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,984.16,770.44
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,807.39,644.05
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,619.55,503.53
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,365.57,304.17
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,71.42,55.69
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,62.18,48.39
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,52.95,40.62
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,338.64,290.1
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,547.63,455.88
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,450.87,375.44
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,359.37,298.0
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,196.16,156.78
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,25.96,1.64
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,9.44,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,7.87,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.36,0.0
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,28.31,19.2
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,40.25,31.14
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,47.35,38.13
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,54.52,44.92
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,59.79,49.76
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,65.04,54.42
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,68.28,57.03
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,111.82,70.39
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,173.06,107.54
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,237.22,159.35
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,301.98,217.12
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,368.06,277.2
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,432.81,336.06
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,497.77,393.55
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,506.09,404.64
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,472.64,379.6
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,602.46,483.03
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,729.6,581.71
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,779.82,617.84
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,827.48,650.79
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,778.51,610.5
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,686.85,538.59
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,682.9,535.04
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,692.08,539.67
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,776.02,601.29
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,842.67,649.06
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,963.82,731.69
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,1051.17,786.56
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,1052.85,786.43
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,1064.19,794.01
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,1053.36,788.36
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,1038.46,780.55
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,1015.05,767.7
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,987.97,752.51
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,948.19,728.37
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,905.48,701.99
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,858.86,671.79
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,803.77,634.8
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,731.65,585.0
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,659.82,533.12
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,562.43,460.58
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,468.91,385.95
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,340.21,274.87
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,207.89,77.84
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,77.64,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,8.65,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,16.65,1.13
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,29.84,20.82
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,43.04,33.91
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,52.46,43.06
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,65.13,54.93
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,71.38,60.63
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,77.55,66.09
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,86.34,73.67
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,117.75,82.35
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,171.53,113.29
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,237.26,162.25
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,299.57,217.02
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,363.74,274.45
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,428.79,332.51
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,491.51,387.37
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,551.37,437.75
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,610.4,485.8
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,666.29,530.32
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,720.7,572.36
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,770.2,609.48
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,817.14,643.86
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,859.73,674.68
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,899.42,702.48
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,932.42,725.41
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,961.93,745.88
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,984.99,761.22
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,1004.19,773.9
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,1011.7,777.49
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,1024.64,785.03
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,927.21,719.11
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,814.59,639.79
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,777.56,613.73
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,737.95,585.02
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,720.23,573.24
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,699.86,559.35
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,601.87,486.49
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,529.75,431.58
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,643.89,524.81
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,732.9,592.87
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,650.59,530.71
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,565.87,465.91
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,469.06,389.59
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,377.51,312.94
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,266.03,214.63
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,149.02,66.82
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,49.92,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,9.05,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,17.38,3.71
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,32.11,22.49
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,46.75,36.5
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,55.43,44.69
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,64.16,52.61
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,74.24,61.58
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,80.59,67.02
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,81.15,67.07
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,114.25,72.77
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,172.31,107.62
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,233.71,155.61
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,295.01,207.5
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,362.08,264.99
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,424.23,318.54
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,486.86,370.87
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,548.02,419.46
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,609.31,466.1
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,666.36,508.95
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,721.87,548.96
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,766.73,579.76
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,815.99,611.59
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,858.88,640.17
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,898.8,666.71
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,934.86,690.04
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,967.67,711.23
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,991.55,728.75
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,1011.55,743.98
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,1023.82,754.36
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,1045.99,771.39
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,1047.47,774.69
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,1044.77,775.7
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,1031.54,769.16
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,1014.31,760.2
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,988.78,744.93
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,959.7,727.31
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,924.61,704.77
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,879.98,675.53
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,824.61,640.29
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,767.79,603.0
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,693.17,550.26
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,619.11,495.89
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,523.17,424.03
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,431.02,350.68
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,311.16,248.66
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,190.62,98.86
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,68.04,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,9.44,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.31,5.87
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.38,21.69
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,43.12,32.87
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,49.73,39.16
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,56.44,45.29
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,61.59,49.82
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,66.7,54.18
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,68.84,55.71
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,111.26,67.81
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,171.51,103.45
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,234.55,152.95
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,297.86,207.72
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,362.99,265.33
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,411.92,311.89
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,449.78,346.9
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,526.97,408.97
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,610.94,475.56
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,609.56,475.16
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,571.14,445.18
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,625.67,486.94
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,682.76,529.6
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,679.43,525.92
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,654.16,506.44
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,824.97,636.62
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,962.23,734.23
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,986.39,749.96
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,1006.73,763.98
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,1029.46,778.58
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,1034.52,781.26
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,1035.3,784.06
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,1031.96,784.26
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,1014.65,773.64
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,993.36,760.48
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,893.7,691.72
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,772.92,606.78
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,832.2,651.47
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,863.98,674.82
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,798.37,630.36
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,726.07,580.39
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,661.22,533.25
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,596.29,484.16
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,501.08,409.99
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,409.64,335.15
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,289.98,232.23
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,172.65,98.03
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,59.71,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,6.69,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,12.96,3.29
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,27.07,17.79
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,40.76,30.43
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,55.65,43.95
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,70.41,57.11
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,84.46,69.39
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,98.42,81.33
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,113.66,94.19
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,137.7,107.0
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,168.66,127.42
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,212.34,159.27
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,257.78,193.5
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,313.93,237.82
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,363.53,279.11
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,411.8,318.69
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,455.24,353.86
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,498.01,387.63
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,475.57,371.16
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,437.2,341.31
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,445.59,347.33
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,451.95,351.46
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,512.8,399.17
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,595.33,462.23
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,642.69,498.02
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,691.36,534.66
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,712.4,550.92
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,732.08,566.36
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,771.26,595.95
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,789.0,610.44
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,790.77,613.79
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,789.84,615.38
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,807.09,630.56
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,820.33,642.84
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,868.61,679.38
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,903.37,705.81
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,861.46,676.42
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,817.06,645.64
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,758.05,604.98
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,697.76,562.37
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,625.06,507.91
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,559.75,457.4
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,466.71,383.74
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,378.64,310.19
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,272.29,217.52
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,166.0,100.25
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,55.25,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,9.44,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,18.12,7.64
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,33.24,23.07
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,47.74,36.49
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,62.86,50.16
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,77.63,63.24
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,91.43,75.18
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,104.88,86.55
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,113.08,93.19
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,140.16,103.0
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,178.73,125.65
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,227.7,160.8
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,280.63,199.78
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,345.4,250.77
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,373.68,281.86
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,371.05,284.89
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,385.78,296.96
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,401.15,308.51
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,347.93,268.34
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,272.52,210.13
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,382.6,294.66
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,490.77,374.49
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,560.99,425.94
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,620.32,469.47
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,592.65,447.81
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,539.95,408.92
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,665.82,503.37
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,798.08,598.13
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,782.61,586.5
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,742.23,559.56
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,737.3,557.41
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,730.04,553.41
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,678.89,517.41
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,626.12,480.11
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,747.05,572.1
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,848.56,644.39
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,706.31,545.22
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,555.92,436.1
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,512.38,406.49
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,468.47,374.9
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,414.77,334.78
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,361.66,293.81
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,298.93,243.8
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,238.21,193.27
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,160.99,126.61
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,69.68,41.33
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,24.16,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,4.72,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,9.11,1.4
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,22.53,14.02
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,35.6,25.99
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,50.66,39.59
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,65.5,52.79
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,79.56,65.17
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,93.49,77.23
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,109.57,90.83
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,127.75,100.65
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,144.89,113.7
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,162.35,127.19
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,217.71,166.76
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,294.1,223.95
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,340.23,260.33
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,391.28,300.46
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,474.91,363.84
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,572.4,436.53
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,622.9,473.57
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,672.61,509.28
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,720.55,542.98
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,767.6,575.24
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,737.6,552.64
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,700.33,524.84
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,720.15,538.71
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,737.69,550.38
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,564.15,426.53
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,352.77,269.06
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,223.4,171.92
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,89.79,66.74
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,346.62,272.14
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,617.39,472.24
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,479.17,369.35
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,340.08,264.31
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,484.48,379.53
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,624.89,486.12
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,568.39,444.09
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,511.69,402.91
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,463.09,367.79
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,395.06,317.21
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,350.56,283.34
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,323.96,262.06
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,247.01,200.62
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,189.58,152.77
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,132.51,103.53
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,73.0,45.55
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,24.59,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,3.93,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,7.58,0.37
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,14.83,7.28
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,22.1,13.97
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,30.55,21.61
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,39.02,29.16
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,62.86,50.23
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,85.28,69.76
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,82.82,67.25
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,80.17,61.64
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,96.0,74.53
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,112.1,87.51
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,120.35,93.78
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,128.73,100.12
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,136.51,106.15
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,144.54,112.39
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,155.38,120.89
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,166.59,129.7
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,153.56,119.18
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,139.99,108.26
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,192.83,150.17
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,248.27,193.34
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,310.76,242.05
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,363.79,282.98
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,232.8,181.57
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,95.27,71.81
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,126.62,97.32
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,159.26,123.56
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,163.92,127.11
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,168.76,130.87
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,280.42,220.46
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,383.51,301.25
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,462.49,363.02
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,516.33,405.39
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,741.67,578.78
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,919.61,704.53
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,880.51,676.31
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,838.95,648.12
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,786.41,611.82
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,732.53,573.83
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,671.6,528.59
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,610.36,481.75
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,521.28,416.29
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,435.69,349.8
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,330.05,262.36
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,230.97,159.73
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,82.73,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
