Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,11.33,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,22.91,12.99
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,32.29,22.5
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,41.69,31.21
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,57.02,44.92
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,75.41,61.04
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,93.32,76.42
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,109.88,90.34
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,121.41,99.71
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,142.89,110.08
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,162.03,124.06
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,179.95,138.12
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,236.24,177.05
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,313.78,234.18
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,347.31,262.69
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,377.08,287.46
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,477.22,363.24
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,599.33,455.39
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,653.9,497.16
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,700.63,532.87
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,623.52,474.57
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,482.21,367.1
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,543.14,414.05
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,625.46,474.35
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,670.77,507.64
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,717.05,541.62
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,577.3,439.03
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,382.8,293.04
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,475.42,364.81
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,547.64,419.37
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,573.05,439.24
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,622.38,476.12
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,641.41,491.93
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,658.21,506.47
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,633.62,489.7
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,607.39,471.9
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,711.34,551.44
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,793.57,610.37
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,736.53,570.78
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,670.66,525.48
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,593.76,470.35
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,518.99,414.84
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,430.52,346.92
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,346.61,279.39
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,246.6,195.96
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,137.28,95.83
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,45.66,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,12.17,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,24.72,14.9
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,33.32,23.63
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,41.98,31.74
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,46.87,36.27
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,51.86,40.7
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,60.36,48.09
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,64.53,51.53
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,66.67,53.13
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,106.28,61.11
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,168.69,98.09
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,237.69,152.25
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,301.15,206.92
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,365.77,263.69
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,429.18,318.89
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,492.44,372.34
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,553.57,422.33
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,613.71,469.67
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,670.12,513.32
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,724.58,554.12
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,774.72,589.77
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,822.19,620.86
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,865.0,649.13
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,904.65,675.01
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,938.45,696.82
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,968.56,716.12
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,992.8,732.1
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,1013.09,745.64
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,1024.61,752.19
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,1031.95,756.25
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,1033.83,759.35
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,1031.6,760.01
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,1019.04,753.31
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,1015.92,753.05
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,991.93,737.95
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,964.37,720.77
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,924.86,696.18
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,882.61,669.58
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,831.28,635.99
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,784.61,604.96
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,716.3,558.1
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,648.28,509.83
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,560.15,446.33
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,475.4,381.43
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,363.83,290.51
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,262.13,190.31
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,95.92,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,14.06,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,27.66,17.47
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,41.48,30.66
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,55.14,43.25
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,66.88,53.82
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,78.32,63.85
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,85.9,70.28
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,93.32,76.41
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,98.52,80.51
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,133.06,89.18
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,187.9,123.04
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,243.39,165.63
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,298.23,210.84
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,356.48,259.76
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,414.32,308.82
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,472.96,357.36
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,529.48,403.08
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,586.27,447.72
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,639.65,488.44
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,691.87,527.19
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,741.33,563.13
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,784.23,593.81
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,825.28,623.58
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,863.73,650.29
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,908.43,681.03
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,950.67,709.93
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,977.06,727.83
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,999.77,743.44
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,955.03,714.1
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,884.14,665.88
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,972.67,729.93
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,1037.79,775.26
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,984.32,739.56
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,919.79,696.86
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,924.63,702.29
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,916.7,698.46
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,907.36,693.76
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,892.7,685.34
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,832.4,646.02
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,778.16,610.36
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,711.25,563.11
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,644.4,514.3
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,555.95,448.9
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,470.54,382.11
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,358.37,288.92
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,255.87,189.96
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,93.08,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,12.96,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,26.39,17.05
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,34.61,25.25
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,42.89,33.06
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,48.84,38.47
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,54.76,43.65
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,58.97,47.23
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,68.27,55.22
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,71.64,57.75
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,112.76,66.52
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,175.16,103.4
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,240.01,153.6
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,304.69,208.0
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,372.48,265.41
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,435.97,320.52
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,499.37,374.48
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,559.98,424.27
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,619.51,471.75
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,676.03,516.13
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,730.74,558.14
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,780.62,596.14
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,827.82,630.54
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,869.94,659.75
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,908.89,686.74
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,943.09,709.13
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,973.73,729.11
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,997.44,745.11
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,1017.18,758.61
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,1028.57,767.16
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,1035.79,773.19
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,1037.19,774.72
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,1034.49,773.75
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,1035.92,776.21
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,1019.54,766.92
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,995.51,752.45
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,967.89,735.59
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,929.14,710.13
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,887.57,682.64
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,842.05,653.67
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,788.78,618.43
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,716.84,567.47
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,645.39,515.27
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,556.53,450.29
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,470.89,383.83
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,352.53,286.12
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,242.81,183.81
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,87.9,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,14.15,1.11
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,28.79,19.4
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,37.72,28.2
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,46.66,36.62
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,52.16,41.71
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,57.7,46.64
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,61.82,50.05
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,71.31,58.11
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,75.28,61.17
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,117.48,70.58
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,179.96,108.09
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,244.83,159.2
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,309.73,214.96
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,375.78,272.57
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,441.01,329.42
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,504.29,383.38
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,565.65,433.48
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,626.34,481.32
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,683.02,525.28
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,737.82,566.56
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,788.15,602.87
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,835.91,635.29
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,878.93,664.5
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,918.75,691.45
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,952.76,713.11
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,983.15,732.34
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,1008.05,748.22
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,1028.97,761.58
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,1043.32,770.77
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,1053.5,777.44
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,1055.99,778.62
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,1054.28,777.31
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,1045.34,771.52
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,1032.39,763.36
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,1022.87,758.2
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,996.42,741.99
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,959.83,718.75
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,920.21,693.48
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,868.76,661.2
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,815.39,626.95
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,752.44,583.84
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,684.04,535.44
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,595.81,472.48
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,510.69,408.09
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,391.94,313.64
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,283.1,214.41
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,136.48,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,10.66,0.68
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,21.39,13.04
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,40.34,30.55
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,58.71,47.48
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,73.25,60.79
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,88.37,74.38
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,94.2,79.44
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,102.64,86.72
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,71.22,58.36
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,34.45,23.99
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,47.59,35.14
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,60.78,46.21
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,47.27,34.56
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,33.79,23.02
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,40.76,28.85
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,47.75,34.66
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,43.92,31.38
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,40.07,28.11
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,40.87,28.74
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,41.66,29.38
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,84.44,64.86
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,128.26,100.59
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,129.09,101.16
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,129.91,101.81
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,100.14,77.47
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,70.45,53.05
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,72.02,54.41
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,73.58,55.75
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,65.69,49.27
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,57.88,42.86
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,65.61,49.46
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,73.38,56.14
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,130.07,103.67
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,192.22,155.15
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,136.16,109.26
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,82.05,64.19
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,73.73,57.4
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,65.41,50.52
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,57.59,44.09
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,49.83,37.63
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,42.1,31.03
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,34.39,24.37
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,26.31,17.34
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,18.26,10.23
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,12.15,4.77
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.06,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.02,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,19.23,7.65
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,36.99,27.5
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,53.92,43.88
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,70.57,59.74
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,51.91,42.72
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,32.85,25.03
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,31.7,23.92
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,30.57,22.78
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,45.99,36.86
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,61.49,48.43
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,108.06,88.26
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,154.68,127.41
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,160.65,131.95
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,166.2,136.21
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,112.17,90.59
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,54.73,41.61
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,70.69,55.14
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,86.6,68.43
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,137.74,111.41
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,190.59,155.15
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,167.33,135.46
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,143.42,115.38
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,134.32,107.81
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,124.98,100.01
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,118.32,94.44
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,111.51,88.76
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,106.75,84.84
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,101.95,80.88
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,102.04,81.05
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,102.15,81.24
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,161.17,131.05
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,224.62,183.69
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,160.28,130.45
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,97.78,78.05
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,131.75,107.3
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,168.8,138.84
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,85.95,68.86
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,14.5,7.04
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,12.96,5.77
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,11.42,4.46
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,9.5,2.79
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,7.59,1.1
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,6.07,0.0
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,4.54,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.02,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.51,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.75,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.5,6.78
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,35.23,26.18
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,44.72,35.6
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,54.17,44.67
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,58.71,48.94
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,63.39,53.14
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,67.67,56.85
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,71.91,60.44
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,78.68,66.26
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,120.37,74.26
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,184.94,114.68
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,251.86,169.48
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,318.4,229.12
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,388.67,293.04
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,454.06,353.09
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,519.1,411.36
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,581.59,465.18
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,642.83,516.11
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,700.29,563.46
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,755.66,607.9
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,806.65,646.7
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,854.8,681.22
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,898.14,712.24
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,938.17,740.73
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,973.68,764.8
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,1005.55,786.21
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,1030.45,803.87
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,1051.26,818.8
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,1066.28,829.97
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,1077.03,838.31
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,1079.06,840.45
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,1076.79,839.86
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,1067.11,834.34
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,1053.28,826.15
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,1030.44,812.92
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,1016.39,806.04
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,979.55,781.37
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,939.63,754.5
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,888.52,718.76
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,835.36,680.88
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,766.58,629.44
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,704.24,581.59
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,617.37,515.24
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,533.39,447.79
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,420.68,353.09
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,316.72,256.04
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,155.59,16.42
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,8.65,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,21.22,11.15
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,33.7,24.75
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,42.12,33.05
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,50.55,41.07
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,54.54,44.69
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,58.67,48.25
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,67.94,56.44
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,72.25,60.02
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,74.19,61.32
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,117.38,70.19
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,181.55,109.66
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,247.77,162.99
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,317.34,224.11
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,383.38,283.55
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,447.84,341.68
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,512.0,398.23
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,574.07,450.89
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,634.98,500.93
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,692.47,547.71
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,748.01,591.82
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,799.1,630.51
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,847.52,664.97
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,890.97,695.82
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,931.17,724.26
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,966.13,747.57
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,997.39,768.25
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,1022.02,785.48
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,1042.56,800.04
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,1055.58,809.94
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,1064.34,817.15
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,1066.69,819.85
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,1064.81,819.88
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,1052.28,813.13
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,1035.78,803.78
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,1025.61,798.12
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,998.31,780.49
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,959.42,755.05
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,917.61,727.37
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,866.02,692.4
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,812.48,655.35
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,751.07,611.65
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,683.5,561.75
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,598.04,496.86
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,515.39,430.8
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,405.59,338.0
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,304.42,244.57
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,150.82,35.43
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,7.87,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,22.65,12.69
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,37.56,27.91
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,49.04,38.9
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,60.42,49.51
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,69.78,57.93
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,75.41,62.72
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,80.16,66.7
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,84.82,70.51
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,85.69,70.76
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,126.12,78.81
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,187.8,116.97
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,256.93,172.11
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,319.62,226.09
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,384.4,282.82
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,448.24,339.56
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,512.12,395.11
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,573.62,446.71
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,630.63,493.47
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,686.27,537.55
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,740.04,578.93
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,791.28,617.46
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,840.38,652.87
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,883.32,683.09
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,923.13,710.97
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,958.96,736.34
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,991.37,759.36
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,1015.15,776.07
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,1034.9,790.15
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,1049.52,799.27
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,1059.96,805.69
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,1061.77,809.13
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,1059.37,809.94
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,1049.18,804.45
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,1048.49,805.77
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,1024.91,791.52
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,997.6,774.84
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,959.08,748.75
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,917.6,720.66
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,865.52,685.72
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,817.96,653.46
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,746.44,602.66
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,675.28,550.53
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,589.9,486.21
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,507.27,420.72
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,394.67,326.26
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,290.84,232.47
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,146.32,49.28
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
