Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,24.41,14.38
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,37.72,27.67
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,47.87,37.28
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,57.97,46.58
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,61.7,49.82
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,62.68,50.44
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,83.83,68.89
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,104.25,86.37
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,97.06,79.49
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,125.51,77.52
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,185.38,114.08
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,247.8,163.15
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,314.04,219.71
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,377.39,275.28
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,439.7,330.36
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,502.09,384.41
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,562.12,434.54
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,621.48,482.65
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,677.34,527.46
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,724.42,564.85
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,772.26,600.83
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,817.54,634.0
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,857.57,662.09
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,894.52,687.84
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,933.29,715.08
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,955.52,730.68
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,977.08,745.99
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,994.76,758.71
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,1004.61,766.17
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,1010.35,770.99
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,1008.49,770.37
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,1002.59,767.16
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,998.0,765.45
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,980.25,754.7
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,952.56,737.84
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,921.59,718.67
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,882.39,693.47
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,840.61,666.13
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,559.05,454.27
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,242.78,197.74
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,438.19,363.28
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,604.65,496.69
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,517.85,428.05
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,431.54,357.67
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,328.47,269.62
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,234.46,185.3
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,118.39,47.98
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,24.33,14.36
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,39.37,28.72
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,55.36,43.3
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,71.04,57.35
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,83.98,68.7
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,96.73,79.6
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,110.79,91.41
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,124.47,102.67
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,132.83,109.23
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,151.47,117.48
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,162.81,126.0
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,175.54,136.34
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,212.14,163.78
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,257.56,198.25
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,209.72,161.96
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,150.54,115.81
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,261.65,202.97
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,387.81,299.4
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,391.0,301.47
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,381.65,294.36
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,458.57,352.85
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,531.76,407.54
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,554.82,424.67
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,577.53,441.73
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,568.0,434.66
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,555.73,425.64
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,657.1,502.53
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,741.76,565.9
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,737.87,563.41
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,731.57,559.84
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,741.57,568.71
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,771.41,591.17
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,708.14,546.49
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,665.19,516.02
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,654.11,510.71
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,640.58,503.44
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,533.61,422.55
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,406.8,324.94
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,487.75,392.24
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,560.64,450.79
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,477.05,386.1
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,418.49,339.81
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,354.83,290.43
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,293.27,240.64
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,221.37,179.83
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,152.88,119.6
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,75.8,34.09
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,14.21,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,27.6,17.86
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,41.11,31.08
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,52.11,41.49
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,63.0,51.51
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,70.84,58.55
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,81.67,68.04
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,86.38,71.91
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,90.98,75.6
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,117.98,98.87
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,167.78,128.98
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,186.19,143.59
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,196.48,154.57
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,216.78,170.64
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,237.22,186.72
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,318.52,247.72
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,422.56,326.87
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,375.0,291.91
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,304.59,237.28
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,350.71,273.05
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,400.68,310.9
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,480.85,371.12
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,570.95,436.98
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,564.9,432.48
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,569.41,436.0
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,536.9,411.15
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,500.15,383.17
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,457.56,352.13
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,432.56,333.63
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,423.78,327.49
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,414.3,320.75
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,346.4,269.99
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,254.72,199.87
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,205.46,161.69
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,156.42,122.71
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,103.35,80.22
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,53.81,39.58
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,73.56,56.27
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,96.23,75.31
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,73.54,56.69
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,52.16,38.94
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,44.42,32.49
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,36.7,25.96
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,29.0,19.4
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,21.33,12.74
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,14.82,7.0
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,8.34,1.26
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.16,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,2.64,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,4.54,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,7.2,0.85
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,9.87,3.31
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,12.54,5.75
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,15.23,8.16
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,26.34,18.16
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,37.51,28.08
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,69.69,56.44
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,99.56,78.5
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,91.16,71.22
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,82.05,63.45
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,114.58,89.96
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,147.64,116.47
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,155.8,122.78
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,164.19,129.35
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,160.75,126.44
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,157.03,123.34
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,176.88,139.18
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,197.32,155.32
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,217.11,170.57
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,237.54,186.19
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,219.69,172.2
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,201.25,157.78
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,200.38,157.28
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,199.43,156.68
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,195.37,153.62
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,191.18,150.47
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,151.55,118.71
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,112.02,86.69
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,101.33,78.3
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,90.63,69.79
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,86.94,66.9
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,83.26,64.0
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,69.36,52.62
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,56.14,41.72
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,51.85,38.25
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,47.57,34.78
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,47.15,34.64
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,46.75,34.49
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,40.17,28.97
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,33.62,23.4
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,27.08,17.77
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,20.56,12.08
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,14.82,7.0
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,9.1,1.91
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,4.54,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,7.47,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,15.42,0.65
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,25.3,16.09
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,35.28,25.69
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,44.34,34.14
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,57.89,46.38
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,72.05,58.82
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,86.08,70.84
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,70.44,56.75
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,69.74,55.85
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,71.79,57.33
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,117.23,67.18
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,187.25,111.32
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,252.81,163.52
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,318.31,220.32
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,385.07,279.29
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,449.85,336.83
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,514.31,392.75
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,576.63,445.44
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,637.73,495.58
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,695.38,541.46
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,751.01,584.5
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,802.4,622.38
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,850.99,655.97
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,894.32,686.03
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,934.36,713.66
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,968.39,737.04
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,998.58,757.8
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,1023.8,774.6
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,1044.97,788.7
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,1058.59,798.49
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,1067.94,805.62
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,1070.44,809.54
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,1068.66,810.81
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,1058.58,805.13
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,1044.4,796.89
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,1022.2,784.1
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,1008.75,777.45
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,972.83,754.1
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,933.79,728.61
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,884.35,695.42
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,832.81,660.19
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,769.23,615.64
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,705.05,569.34
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,629.51,514.09
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,550.59,453.26
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,447.71,369.01
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,352.14,284.65
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,178.92,113.41
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,8.65,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,18.02,4.45
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,29.15,20.15
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,40.28,30.96
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,47.41,37.83
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,54.54,44.47
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,59.79,49.07
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,64.97,53.46
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,68.48,56.35
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,77.82,64.39
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,81.49,67.28
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,128.42,78.46
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,191.95,118.32
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,257.47,171.43
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,322.71,228.95
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,388.42,287.7
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,453.28,344.79
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,516.08,398.53
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,576.24,448.32
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,635.09,495.16
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,691.07,539.07
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,745.11,580.09
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,794.28,615.24
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,840.84,646.84
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,882.96,674.55
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,921.93,699.74
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,956.59,720.95
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,987.74,739.63
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,1011.52,754.08
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,1031.3,765.91
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,1045.53,774.14
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,1055.6,779.78
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,1057.01,779.94
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,1054.2,777.61
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,1044.65,772.05
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,1044.61,772.87
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,1021.81,759.04
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,995.29,743.17
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,959.62,721.32
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,920.84,697.37
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,871.37,666.33
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,819.83,633.34
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,762.0,593.96
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,697.82,548.94
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,616.3,491.69
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,537.14,433.04
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,434.11,351.66
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,338.31,270.2
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,204.73,134.69
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,51.28,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,9.44,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,18.34,6.33
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,30.63,21.5
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,41.67,32.14
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,49.08,39.23
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,56.48,46.07
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,60.95,49.93
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,65.44,53.67
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,69.24,56.79
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,78.97,65.12
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,81.24,66.64
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,127.03,76.59
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,189.8,115.46
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,254.4,167.07
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,319.45,223.78
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,384.92,281.69
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,449.28,337.81
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,511.34,390.57
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,569.95,439.11
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,626.77,484.59
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,681.08,527.52
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,733.42,567.8
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,780.26,603.3
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,824.12,635.79
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,864.27,663.81
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,901.29,689.57
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,930.71,708.72
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,956.3,725.26
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,992.22,749.88
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,1010.11,762.23
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,1015.54,766.86
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,1016.49,768.75
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,1015.44,770.56
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,1010.33,769.79
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,990.23,757.51
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,976.21,749.63
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,917.63,710.38
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,856.51,669.15
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,761.71,602.77
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,679.98,543.21
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,718.35,575.27
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,738.97,591.58
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,655.45,530.44
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,566.76,464.25
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,487.69,403.76
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,411.96,342.91
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,318.51,264.23
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,232.51,188.74
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,116.76,78.66
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,6.29,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,12.19,2.92
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,27.43,18.29
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,42.11,31.9
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,58.0,46.42
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,73.77,60.57
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,86.7,71.77
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,100.73,83.66
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,118.76,98.95
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,132.41,110.21
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,145.44,120.81
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,160.37,125.46
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,189.55,146.95
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,222.82,172.34
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,258.07,199.11
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,301.52,232.95
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,318.62,247.52
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,332.2,258.65
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,390.12,303.43
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,461.23,358.16
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,498.04,386.78
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,535.78,415.91
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,419.56,326.24
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,272.74,210.69
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,326.17,252.39
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,370.13,286.17
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,366.24,283.11
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,361.62,279.64
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,372.07,287.87
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,382.68,296.2
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,431.9,334.84
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,505.84,391.24
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,417.49,324.59
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,350.66,273.6
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,523.67,411.01
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,695.41,540.97
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,496.74,391.32
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,301.46,238.38
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,287.93,229.24
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,274.01,219.16
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,178.25,142.49
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,77.73,59.47
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,66.41,50.31
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,55.08,40.93
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,44.44,32.07
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,34.41,23.57
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,25.18,15.56
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,15.98,7.54
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,9.11,0.93
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.36,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,4.72,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,9.11,1.02
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,20.6,12.0
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,32.1,22.4
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,44.92,33.93
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,57.6,45.22
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,71.5,57.27
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,85.25,68.98
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,77.43,61.97
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,68.83,54.31
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,114.29,93.01
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,172.03,127.09
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,194.74,145.96
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,200.78,155.13
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,229.34,176.99
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,260.36,200.87
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,281.23,217.39
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,302.61,234.23
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,321.86,248.87
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,341.24,263.42
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,318.81,245.99
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,292.37,225.26
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,301.33,232.05
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,310.16,238.66
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,491.47,380.19
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,689.8,528.59
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,630.14,482.05
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,543.95,416.48
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,427.64,329.46
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,325.63,250.85
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,320.29,247.3
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,314.62,243.3
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,260.08,201.74
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,228.15,177.35
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,211.56,164.56
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,194.83,151.62
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,179.91,140.38
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,164.96,129.0
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,148.56,116.07
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,132.22,103.11
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,120.76,94.12
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,109.38,85.12
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,94.46,73.1
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,79.46,60.86
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,64.36,48.45
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,49.09,35.65
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,35.17,23.74
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,22.14,12.5
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,12.56,3.53
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.15,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,7.87,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,15.26,6.26
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,29.97,20.6
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,44.3,33.82
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,59.55,47.77
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,74.71,61.41
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,49.19,38.6
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,19.06,11.51
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,74.91,61.23
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,123.97,103.98
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,103.49,85.55
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,80.88,62.49
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,132.11,87.29
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,255.69,171.0
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,310.64,226.92
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,342.88,261.9
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,358.71,278.08
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,361.69,282.37
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,480.98,374.74
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,622.96,485.29
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,678.14,529.7
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,731.54,572.25
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,783.07,611.85
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,832.68,648.55
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,874.8,679.27
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,913.8,707.77
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,949.64,734.07
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,982.08,758.07
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,1006.52,776.2
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,1026.96,791.72
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,1041.71,803.78
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,1052.27,813.11
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,957.07,747.96
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,821.07,647.96
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,947.84,746.83
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,1032.75,809.27
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,1012.24,796.87
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,988.05,782.44
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,955.55,760.48
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,930.94,744.31
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,884.56,712.69
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,835.96,679.02
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,774.79,635.05
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,712.9,589.34
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,635.81,530.0
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,566.3,474.24
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,465.7,390.26
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,372.09,306.88
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,242.39,180.66
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,83.66,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,11.41,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,23.97,14.31
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,33.06,24.4
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,42.23,33.37
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,47.89,38.92
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,53.61,44.32
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,62.69,52.58
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,67.27,56.54
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,70.42,59.12
