Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,73.51,61.6
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,75.35,62.92
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,124.39,74.11
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,196.17,121.35
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,262.5,175.96
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,327.92,234.72
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,393.67,294.65
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,457.92,352.49
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,521.48,407.96
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,582.68,459.54
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,642.43,507.97
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,698.94,551.83
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,753.26,592.29
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,802.86,628.5
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,849.61,660.34
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,891.71,687.54
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,930.43,712.06
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,965.05,733.51
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,995.98,752.29
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,1019.87,767.7
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,1039.63,780.47
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,1052.74,788.17
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,1061.55,793.24
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,1063.53,794.85
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,1061.22,793.89
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,1051.69,789.12
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,1038.07,781.89
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,1015.87,768.45
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,989.97,752.7
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,954.47,730.5
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,927.18,713.89
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,880.02,683.36
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,830.69,650.97
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,768.05,607.74
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,704.83,562.98
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,633.02,512.51
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,558.32,457.01
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,460.86,379.74
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,369.96,302.17
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,245.95,185.26
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,92.19,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.38,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,23.12,13.75
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,31.41,22.55
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,39.81,30.55
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,45.53,35.96
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,55.53,45.04
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,59.43,48.32
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,63.35,51.5
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,66.6,54.02
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,69.8,56.43
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,72.06,57.98
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,128.23,74.95
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,192.12,114.49
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,257.34,166.77
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,322.08,223.14
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,387.07,280.55
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,450.47,337.03
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,513.21,391.66
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,573.75,442.34
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,632.83,490.21
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,688.55,534.91
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,742.11,576.8
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,791.06,613.41
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,837.17,645.87
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,879.0,675.14
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,917.54,701.95
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,950.39,723.68
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,979.48,742.79
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,1002.84,759.07
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,1022.14,772.69
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,1033.52,781.5
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,1040.65,787.63
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,1041.91,789.53
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,1038.97,788.78
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,1025.16,780.76
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,1007.48,770.26
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,984.67,757.02
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,970.62,749.99
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,929.13,722.14
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,885.02,692.41
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,836.27,660.34
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,791.1,630.31
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,720.02,580.14
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,649.59,529.14
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,571.1,469.77
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,495.01,409.68
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,390.01,322.36
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,290.3,236.31
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,186.09,139.42
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,53.57,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.11,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.84,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,27.99,18.51
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,36.92,28.04
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,45.97,36.87
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,52.61,43.31
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,59.24,49.52
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,64.02,53.77
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,68.73,57.85
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,77.68,65.83
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,80.86,68.48
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,84.38,71.29
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,134.72,83.83
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,199.23,125.51
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,265.53,180.41
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,332.18,240.55
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,401.03,303.29
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,465.14,361.94
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,528.85,418.75
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,589.83,470.8
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,649.43,519.96
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,705.4,565.64
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,759.28,608.35
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,809.37,645.89
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,856.79,679.93
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,898.9,709.19
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,937.74,735.85
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,973.03,758.78
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,1004.77,779.06
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,1028.2,794.53
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,1047.53,807.23
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,1062.61,815.61
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,1073.45,821.19
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,1075.09,822.2
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,1072.42,820.55
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,1063.41,815.42
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,1050.24,807.7
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,1027.68,794.63
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,1013.86,787.72
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,978.88,765.32
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,940.67,740.74
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,892.2,708.86
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,841.52,674.91
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,779.29,630.54
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,722.04,588.86
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,643.57,531.49
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,567.06,472.98
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,468.42,392.06
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,376.15,311.69
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,251.06,196.0
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,123.28,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,12.98,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,26.38,17.62
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,35.35,26.97
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,44.35,35.75
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,50.65,41.79
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,56.93,47.6
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,61.7,51.74
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,66.38,55.68
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,75.13,63.35
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,78.34,65.9
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,80.61,67.46
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,129.6,78.8
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,192.99,119.33
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,257.94,172.56
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,326.51,233.34
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,390.84,291.58
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,453.84,348.1
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,516.26,402.58
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,575.68,453.11
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,633.34,500.57
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,688.28,545.3
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,741.17,587.32
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,788.36,622.87
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,832.32,654.95
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,873.5,684.34
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,911.53,711.4
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,871.26,679.85
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,790.38,616.27
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,842.57,656.82
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,893.55,695.33
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,976.11,757.04
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,1039.16,801.4
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,979.26,760.28
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,902.6,706.73
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,768.99,607.99
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,620.94,495.41
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,499.47,403.27
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,379.69,309.04
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,450.82,369.17
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,516.99,423.83
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,386.49,319.88
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,262.7,218.4
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,229.19,191.58
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,196.24,164.38
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,163.6,137.02
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,131.05,109.06
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,97.16,79.02
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,63.24,48.66
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,31.76,20.21
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,8.37,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,4.33,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,14.83,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,29.12,19.22
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,36.2,26.54
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,45.44,35.3
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,51.62,41.09
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,57.79,46.7
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,80.9,67.35
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,105.27,88.86
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,122.62,103.68
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,143.2,121.11
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,103.44,85.78
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,130.02,76.81
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,193.34,116.74
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,257.91,169.38
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,322.34,226.46
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,387.12,284.85
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,449.85,341.71
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,511.84,396.73
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,520.54,408.43
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,486.67,382.83
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,608.9,481.42
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,736.61,584.17
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,669.87,529.24
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,537.16,422.07
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,413.2,326.43
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,250.04,196.74
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,538.71,428.58
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,818.19,641.2
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,834.4,653.38
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,847.84,664.76
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,679.84,536.48
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,503.4,397.37
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,790.95,628.0
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,1032.45,807.9
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,1020.08,799.23
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,1003.78,789.21
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,767.6,616.0
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,493.91,399.63
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,310.01,252.7
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,102.47,80.03
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,337.83,281.12
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,518.4,431.55
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,468.72,391.44
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,419.9,352.02
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,474.92,399.5
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,505.95,425.53
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,418.44,351.01
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,336.2,278.28
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,222.93,174.38
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,105.87,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,36.61,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,13.76,0.65
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,28.04,19.04
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,35.86,26.9
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,43.79,34.43
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,49.42,39.78
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,55.07,44.97
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,63.44,52.4
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,67.26,55.59
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,70.4,58.1
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,73.47,60.52
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,74.99,61.53
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,132.59,78.97
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,197.29,119.98
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,263.23,173.89
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,328.91,232.08
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,395.02,291.52
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,459.12,348.61
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,522.45,403.37
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,583.45,454.61
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,643.01,502.96
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,699.13,548.13
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,752.97,590.39
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,802.75,628.7
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,849.7,662.95
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,891.62,692.15
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,930.14,718.82
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,640.12,506.37
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,228.81,179.72
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,556.96,443.19
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,871.28,675.94
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,830.25,643.89
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,784.42,610.79
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,747.19,585.34
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,727.53,571.98
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,821.25,645.62
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,897.52,704.68
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,551.92,445.99
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,142.18,112.79
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,256.61,210.19
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,381.07,312.49
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,301.86,248.92
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,244.84,202.61
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,217.58,180.95
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,190.32,158.78
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,402.34,341.38
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,544.11,456.59
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,453.44,379.6
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,368.42,305.2
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,252.7,200.25
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,136.75,9.67
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,49.01,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,12.97,1.85
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,25.57,17.05
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,40.63,31.43
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,55.56,45.5
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,69.53,58.57
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,83.88,71.74
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,90.75,77.74
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,98.47,84.36
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,84.46,71.39
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,74.41,62.06
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,75.98,63.25
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,134.77,81.57
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,201.91,133.74
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,259.42,189.81
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,311.73,239.48
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,355.65,281.58
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,431.95,342.97
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,531.98,426.98
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,593.81,481.7
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,653.96,533.35
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,710.87,581.84
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,765.46,627.23
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,815.73,666.95
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,863.04,702.23
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,905.89,733.74
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,945.33,762.49
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,979.86,787.73
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,1010.57,810.13
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,1035.01,827.96
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,1055.27,842.84
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,1068.4,852.67
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,1077.15,859.52
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,1080.04,861.91
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,1078.58,861.36
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,1068.33,855.09
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,1053.91,846.01
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,1032.47,833.13
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,1007.27,817.57
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,983.51,801.61
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,944.52,774.29
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,896.66,740.81
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,846.54,705.17
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,781.97,656.39
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,722.41,610.61
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,645.95,550.28
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,571.23,489.64
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,476.38,408.61
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,387.34,328.64
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,268.37,218.57
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,150.7,32.75
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,54.77,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,13.78,3.7
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,28.21,20.02
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,36.06,27.97
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,43.94,35.64
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,49.2,40.66
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,58.95,49.67
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,63.82,53.86
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,68.58,57.84
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,71.62,60.29
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,74.58,62.63
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,77.86,65.23
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,129.29,77.89
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,199.18,123.45
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,263.23,174.87
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,327.5,230.76
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,391.23,286.38
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,453.05,340.51
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,514.17,392.71
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,571.96,440.84
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,627.35,485.61
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,680.58,527.93
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,731.77,567.73
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,776.84,601.7
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,818.64,632.66
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,857.38,659.9
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,893.0,684.54
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,923.15,704.86
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,949.74,722.79
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,908.12,694.29
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,825.89,634.31
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,842.83,647.84
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,857.07,658.47
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,944.85,724.22
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,1010.93,769.73
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,998.36,762.5
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,981.93,753.69
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,956.8,738.42
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,935.82,726.11
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,900.06,703.44
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,861.53,678.74
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,796.8,635.08
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,730.93,589.79
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,658.97,538.02
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,580.04,479.34
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,536.02,446.44
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,484.26,405.56
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,395.12,331.36
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,309.54,257.39
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,207.33,165.88
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,104.68,31.8
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,34.82,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,14.5,4.78
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,28.43,19.65
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,44.44,34.75
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,59.53,48.84
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,74.41,62.46
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,89.07,75.58
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,95.86,81.36
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,105.54,89.59
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,107.94,91.22
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,110.09,92.62
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,140.64,118.86
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,180.85,143.88
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,209.13,163.22
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,250.35,194.0
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,271.43,212.01
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,290.86,228.32
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,342.05,267.71
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,404.94,316.68
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,495.69,387.57
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,606.41,474.91
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,589.0,461.04
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,538.98,420.41
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,666.63,521.05
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,799.73,623.61
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,742.23,576.71
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,649.24,503.09
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,795.64,616.57
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,932.45,717.39
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,847.71,653.08
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,729.78,562.78
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,699.11,540.79
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,665.48,516.0
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,833.94,647.1
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,978.02,753.15
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,907.91,704.39
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,815.96,638.26
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,838.08,657.38
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,848.54,666.4
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,830.22,654.3
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,808.72,640.1
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,752.54,600.31
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,694.62,559.17
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,610.05,496.13
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,539.6,441.28
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,468.6,385.96
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,400.36,330.94
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,320.96,264.8
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,233.58,190.41
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,149.46,116.21
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,64.07,22.0
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,20.85,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.15,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,16.4,6.52
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,29.19,19.77
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,44.87,34.26
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,59.63,47.8
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,74.47,61.19
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,89.08,74.13
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,85.5,70.63
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,82.86,67.95
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,87.9,72.12
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,92.87,76.19
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,85.69,69.55
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,78.19,59.82
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,122.4,95.77
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,166.9,131.29
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,133.44,104.14
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,96.71,74.31
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,78.38,59.23
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,59.54,43.69
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,106.72,82.05
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,154.38,120.08
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,197.46,154.22
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,241.92,189.1
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,261.44,204.3
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,281.56,220.03
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,243.01,189.94
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,203.35,158.81
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,199.98,156.02
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,196.44,153.04
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,324.61,254.29
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,448.4,348.94
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,425.19,331.05
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,400.8,312.83
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,254.69,200.04
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,103.71,79.21
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,89.33,67.85
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,75.02,56.31
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,394.87,319.63
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,702.68,553.46
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,803.71,630.04
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,876.42,682.5
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,832.28,652.44
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,786.01,621.46
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,739.38,588.5
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,686.18,549.99
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,614.78,498.61
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,544.98,446.3
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,458.12,376.6
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,376.41,307.56
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,264.8,210.37
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,157.17,73.67
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,56.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,9.44,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,21.22,11.26
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,32.85,23.86
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,40.9,31.69
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,48.97,39.26
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,54.38,44.24
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,59.78,49.04
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,63.47,52.15
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,72.61,60.09
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,75.82,62.63
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,78.95,65.06
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,81.14,66.65
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,131.99,78.64
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,195.47,119.27
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,265.44,176.45
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,329.75,233.45
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,393.68,290.9
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,455.53,345.48
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,516.72,397.67
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,575.03,445.5
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,631.44,489.61
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,685.27,531.99
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,737.07,571.59
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,783.84,605.32
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,827.81,636.06
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,868.37,663.37
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,905.82,688.19
