Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,935.65,706.37
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,961.71,721.93
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,983.98,735.08
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,1002.38,745.52
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,975.16,726.73
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,914.1,684.22
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,873.57,656.72
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,834.88,629.88
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,802.38,607.64
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,767.36,583.49
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,796.98,608.24
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,830.49,634.07
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,727.11,562.26
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,635.54,497.21
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,552.6,439.25
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,492.53,396.05
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,441.57,357.89
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,392.05,319.83
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,342.33,282.06
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,293.25,243.28
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,232.66,192.74
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,175.14,143.14
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,102.7,79.8
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,41.51,17.88
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,14.19,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,9.44,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,22.39,12.74
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,35.13,26.01
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,43.42,34.12
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,51.69,41.95
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,57.3,47.1
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,62.88,52.05
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,67.05,55.48
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,71.14,58.75
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,80.44,66.72
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,83.68,69.21
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,85.92,70.82
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,135.34,82.4
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,197.35,121.85
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,260.94,173.1
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,323.98,228.3
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,389.5,286.22
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,450.28,339.65
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,510.56,391.19
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,568.21,439.05
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,624.52,484.22
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,677.67,526.3
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,728.82,565.67
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,776.0,600.27
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,820.57,632.1
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,860.72,659.53
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,897.79,684.47
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,929.86,704.94
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,958.44,722.96
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,980.63,738.05
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,998.92,750.65
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,1011.81,759.8
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,1020.63,766.43
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,1020.97,767.61
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,1017.22,766.3
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,1007.44,761.16
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,1007.19,762.64
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,984.96,750.28
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,959.13,735.68
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,924.9,714.35
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,887.66,690.81
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,840.97,660.35
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,792.23,627.98
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,738.19,589.94
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,678.36,546.77
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,604.9,493.59
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,533.22,439.22
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,444.83,367.46
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,361.81,296.93
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,255.18,204.5
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,154.3,88.41
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,54.03,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,24.0,14.47
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,36.15,26.98
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,47.47,37.84
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,58.6,48.27
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,64.34,53.53
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,66.97,55.76
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,68.71,57.08
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,70.9,58.75
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,79.82,66.41
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,82.78,68.67
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,85.11,70.23
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,135.94,82.13
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,198.99,122.31
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,263.43,174.55
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,331.16,234.02
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,394.15,290.59
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,455.66,345.81
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,516.51,399.15
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,574.78,448.3
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,631.5,494.58
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,647.45,507.23
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,634.63,496.4
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,734.63,574.02
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,827.66,645.23
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,866.96,672.08
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,903.06,696.69
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,870.87,670.38
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,799.52,613.93
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,916.12,702.3
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,1003.85,762.52
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,1015.83,768.72
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,1023.7,772.93
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,1024.04,773.7
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,1020.25,771.92
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,967.05,736.77
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,887.99,683.69
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,931.34,716.72
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,959.01,737.82
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,923.64,714.65
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,885.37,689.9
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,753.54,597.92
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,611.09,493.74
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,555.44,452.57
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,500.53,410.39
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,444.49,367.82
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,389.11,324.08
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,321.94,268.52
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,258.5,213.89
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,181.68,145.71
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,94.74,56.11
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,32.89,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,16.03,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,25.41,16.0
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,37.07,27.89
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,44.28,34.98
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,51.56,41.85
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,56.95,46.78
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,62.32,51.52
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,71.04,59.06
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,74.54,61.76
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,79.3,65.66
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,77.08,63.32
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,83.11,68.3
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,133.46,78.75
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,204.47,124.97
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,269.29,177.21
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,333.92,233.81
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,398.6,291.23
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,461.2,346.15
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,522.94,398.71
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,582.07,447.57
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,639.53,493.38
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,694.1,536.44
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,746.44,576.64
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,794.48,611.59
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,839.73,643.24
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,880.8,671.16
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,918.61,696.69
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,950.79,716.97
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,979.25,734.68
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,1001.54,749.15
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,1019.76,761.01
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,1031.96,769.59
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,1039.96,775.61
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,1041.27,776.85
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,1038.38,775.56
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,1027.41,769.73
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,1012.42,761.46
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,990.63,748.22
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,977.3,740.83
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,941.66,718.33
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,902.99,693.85
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,856.25,663.77
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,807.43,631.79
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,747.26,589.9
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,691.29,550.24
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,618.99,499.1
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,548.34,446.89
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,460.61,377.01
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,378.15,308.11
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,272.44,217.53
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,174.59,111.38
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,62.13,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,6.69,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,12.99,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,25.67,16.45
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,37.55,28.3
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,45.44,35.87
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,53.34,43.17
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,58.93,48.13
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,64.48,52.86
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,67.98,55.62
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,71.47,58.3
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,80.38,65.81
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,83.28,67.97
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,85.23,69.3
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,135.68,80.78
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,198.36,119.97
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,262.43,170.78
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,330.16,228.91
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,392.49,283.43
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,452.74,335.45
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,512.33,385.5
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,569.86,432.37
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,625.94,476.53
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,678.69,517.55
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,729.4,555.92
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,775.66,589.07
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,819.26,619.48
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,858.85,646.3
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,895.33,670.61
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,927.24,691.77
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,955.64,710.6
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,977.66,725.25
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,995.78,737.48
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,1007.1,743.98
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,1014.33,748.01
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,1015.05,748.82
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,1011.71,747.19
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,1001.44,741.85
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,1000.92,743.13
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,978.15,730.61
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,951.81,715.95
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,917.24,694.39
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,879.7,670.76
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,832.81,640.62
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,789.51,612.61
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,730.79,571.93
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,671.55,530.12
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,598.99,479.51
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,528.17,427.3
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,441.57,358.83
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,360.15,291.4
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,257.32,204.18
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,163.23,107.09
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,56.61,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,6.69,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.76,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,25.28,15.96
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,36.78,27.07
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,44.67,34.4
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,52.52,41.41
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,57.76,46.03
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,62.96,50.46
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,67.09,53.84
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,71.12,57.05
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,79.99,64.28
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,82.86,66.24
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,85.4,67.9
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,135.56,79.2
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,197.01,116.57
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,259.86,164.86
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,325.5,218.6
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,387.02,269.66
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,447.63,319.96
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,507.6,368.07
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,565.04,411.65
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,621.07,452.14
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,673.86,490.03
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,724.58,525.15
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,771.27,555.35
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,815.28,582.74
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,854.81,607.11
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,891.22,629.29
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,922.58,648.02
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,950.41,664.59
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,972.27,677.85
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,990.24,688.89
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,1001.39,697.1
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,1008.47,703.1
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,1009.51,704.57
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,1006.5,703.83
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,995.09,699.28
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,979.82,692.55
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,970.1,687.32
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,943.69,671.8
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,909.76,652.77
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,872.92,631.79
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,826.41,603.42
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,777.92,573.42
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,724.68,539.64
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,666.33,501.54
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,596.0,456.78
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,527.28,410.04
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,442.92,347.19
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,363.57,284.65
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,264.57,204.02
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,174.79,115.14
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,61.31,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,17.65,0.56
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,28.41,18.67
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,39.32,29.24
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,49.69,38.82
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,59.94,48.01
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,66.26,53.56
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,69.63,56.33
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,91.2,74.8
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,115.58,95.26
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,102.47,83.45
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,92.74,74.69
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,105.64,85.09
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,155.96,102.64
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,212.03,139.57
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,266.25,181.86
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,317.72,224.4
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,366.01,264.27
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,426.18,309.34
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,501.31,366.36
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,556.72,409.6
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,610.66,450.33
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,661.44,488.18
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,710.46,523.66
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,754.67,555.15
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,796.11,584.05
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,789.86,577.05
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,762.96,556.05
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,788.58,573.49
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,812.04,588.9
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,894.92,648.16
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,963.96,694.28
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,922.21,666.83
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,857.42,622.09
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,741.51,543.44
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,644.37,475.06
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,637.18,472.03
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,628.04,467.03
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,683.49,510.73
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,757.01,565.15
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,697.99,525.19
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,638.68,485.39
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,571.06,438.82
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,525.55,406.83
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,475.74,371.58
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,426.15,335.64
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,370.91,294.91
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,317.21,253.85
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,257.44,205.85
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,200.56,158.65
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,135.6,103.88
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,63.34,39.83
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,22.2,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,7.47,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,14.43,1.25
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,31.21,21.06
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,47.48,36.33
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,62.91,50.48
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,78.08,64.11
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,78.66,64.66
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,79.47,65.27
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,97.31,80.63
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,117.17,97.49
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,118.37,98.15
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,122.79,101.61
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,118.9,97.75
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,156.72,102.72
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,211.6,137.3
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,268.68,181.96
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,323.09,227.38
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,384.63,279.6
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,442.02,329.5
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,499.25,378.13
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,554.32,422.99
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,608.6,465.73
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,659.88,505.74
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,709.46,543.35
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,754.6,575.93
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,797.33,605.91
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,835.42,632.85
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,870.57,656.8
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,900.82,675.62
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,927.7,692.06
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,947.42,704.59
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,963.34,714.64
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,892.58,665.85
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,798.71,598.27
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,822.78,617.52
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,843.68,633.65
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,901.89,676.75
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,946.57,707.33
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,921.85,691.42
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,893.94,674.07
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,857.03,650.57
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,817.66,625.27
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,769.02,593.94
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,718.89,561.02
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,658.75,519.09
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,598.52,475.58
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,520.61,418.77
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,452.83,367.33
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,371.65,302.47
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,296.24,239.75
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,209.37,166.14
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,131.76,92.2
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,41.63,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,7.87,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,15.38,3.21
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,32.94,22.79
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,50.25,39.0
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,63.19,50.97
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,76.46,62.93
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,90.2,74.99
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,101.68,84.78
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,108.65,90.26
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,114.81,94.91
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,132.59,109.64
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,145.74,120.21
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,132.13,108.06
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,160.57,108.2
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,219.17,148.1
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,276.31,193.39
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,249.79,184.5
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,194.2,149.48
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,294.61,224.83
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,415.76,315.12
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,456.49,345.75
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,499.24,377.79
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,516.41,390.91
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,529.89,400.89
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,572.25,431.86
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,616.4,463.65
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,630.49,473.8
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,642.36,482.42
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,669.97,503.09
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,696.92,523.18
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,686.77,515.8
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,673.75,506.57
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,555.05,420.55
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,429.68,327.25
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,641.89,489.86
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,833.43,629.49
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,663.48,505.78
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,494.17,379.35
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,388.88,301.75
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,306.28,238.68
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,503.7,396.34
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,669.54,523.6
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,658.6,517.38
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,642.44,508.3
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,581.18,462.61
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,521.41,417.4
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,461.19,372.22
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,402.27,326.49
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,330.35,268.42
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,263.04,212.13
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,174.65,137.51
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,106.22,74.01
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,35.9,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.79,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,7.58,1.04
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,11.39,4.5
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,15.21,7.94
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,19.04,11.36
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,22.88,14.74
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,39.03,28.93
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,55.27,42.97
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,87.32,70.6
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,117.31,96.08
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,132.7,108.62
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,149.56,116.6
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,125.55,97.01
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,98.44,75.07
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,172.48,133.53
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,243.01,188.04
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,253.05,195.77
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,262.61,203.19
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,273.05,211.22
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,283.42,219.16
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,211.06,162.98
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,137.48,105.03
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,209.24,161.73
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,283.4,219.1
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,223.48,172.54
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,162.34,124.7
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,381.64,296.85
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,592.8,453.6
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,481.55,370.24
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,344.41,266.35
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,247.32,192.21
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,170.73,132.22
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,232.05,181.26
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,318.93,249.03
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,263.64,206.22
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,230.53,180.66
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,201.97,158.73
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,173.37,136.45
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,168.75,133.21
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,164.26,130.04
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,137.89,108.82
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,111.69,87.55
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,98.34,76.84
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,84.96,65.97
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,71.07,54.63
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,57.12,43.03
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,44.05,31.88
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,31.35,20.91
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,20.98,11.86
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,10.64,2.56
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,5.51,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,9.83,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.08,7.65
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,31.29,21.58
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,42.15,31.92
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,49.82,39.11
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,57.44,46.0
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,62.42,50.34
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,67.35,54.5
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,70.31,56.71
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,73.25,58.85
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,81.81,65.94
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,84.16,67.6
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,85.32,68.23
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,133.43,78.64
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,193.56,115.89
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,254.94,164.22
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,319.46,219.15
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,379.11,271.21
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,437.75,322.57
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,495.72,372.23
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,491.98,374.1
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,445.61,339.53
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,501.28,381.96
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,559.77,425.82
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,677.13,516.24
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,789.66,602.38
