Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,712.66,541.32
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,573.22,434.33
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,584.46,442.77
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,594.55,449.6
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,348.15,267.89
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,78.68,57.27
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,309.84,240.13
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,536.67,409.78
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,779.43,592.94
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,977.73,732.65
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,965.33,723.9
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,949.19,714.52
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,926.01,701.46
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,899.47,686.12
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,725.64,563.89
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,541.35,425.49
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,504.74,400.74
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,467.04,373.92
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,560.44,449.87
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,628.38,503.9
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,560.27,453.55
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,493.69,402.9
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,415.52,340.21
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,341.59,278.37
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,247.29,197.9
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,167.31,123.06
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,77.09,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,9.83,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.15,8.6
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,31.72,22.28
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,43.0,33.0
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,50.28,39.87
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,57.53,46.46
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,62.55,50.86
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,67.52,55.07
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,71.12,57.87
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,74.65,60.53
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,84.03,68.36
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,87.02,70.55
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,89.03,71.9
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,138.26,82.85
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,198.85,120.07
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,260.82,168.08
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,322.35,219.43
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,386.51,272.81
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,445.64,321.74
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,504.13,368.25
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,560.15,410.6
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,614.78,449.98
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,666.24,487.57
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,715.69,522.61
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,760.83,553.5
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,803.35,581.92
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,841.47,607.3
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,876.55,630.0
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,910.1,651.54
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,940.39,671.04
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,962.32,685.66
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,980.4,698.12
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,991.24,706.28
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,998.03,712.19
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,999.3,713.82
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,996.54,713.18
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,985.04,707.3
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,969.74,699.29
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,960.81,695.44
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,935.44,681.16
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,900.77,662.0
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,863.27,640.78
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,818.48,614.69
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,771.68,586.68
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,718.41,552.36
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,660.06,513.49
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,591.46,467.13
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,524.33,418.67
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,442.56,355.88
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,365.48,293.69
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,269.94,214.17
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,185.2,137.01
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,84.4,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,11.02,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.2,10.58
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,31.87,22.21
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,42.61,32.28
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,52.55,41.33
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,60.02,47.93
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,65.22,52.41
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,70.36,56.69
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,73.5,59.01
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,76.62,61.26
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,79.08,63.02
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,88.28,70.55
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,89.57,71.26
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,136.79,81.3
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,195.76,117.38
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,256.12,164.28
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,315.65,214.52
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,378.68,268.38
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,436.99,318.77
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,494.75,367.59
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,549.72,412.29
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,603.24,454.41
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,653.77,493.93
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,702.34,530.99
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,746.44,563.05
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,787.8,592.4
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,825.48,618.95
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,860.21,642.47
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,824.39,615.01
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,750.16,559.12
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,783.72,584.25
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,815.71,607.53
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,903.9,673.43
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,974.74,723.06
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,973.49,722.61
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,968.32,720.26
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,820.91,619.09
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,652.02,495.75
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,780.41,595.54
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,887.17,673.96
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,813.91,623.33
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,739.6,572.23
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,647.5,506.59
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,567.6,448.09
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,514.58,408.93
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,444.73,356.36
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,462.0,371.73
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,454.23,366.81
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,382.52,309.58
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,314.7,253.54
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,228.36,180.67
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,151.71,111.8
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,71.47,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,11.8,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,22.53,11.89
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,35.48,25.12
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,48.32,37.06
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,57.75,45.68
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,67.06,53.95
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,74.07,59.96
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,83.4,67.85
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,87.25,70.69
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,91.0,73.38
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,93.74,75.31
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,96.37,77.13
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,96.96,77.21
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,141.56,86.81
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,198.03,121.42
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,261.78,170.58
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,316.67,216.0
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,374.38,264.88
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,432.25,314.61
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,488.87,362.31
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,543.01,406.21
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,596.39,448.17
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,646.5,487.5
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,694.72,524.5
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,740.27,557.77
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,783.7,588.77
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,821.37,615.14
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,856.06,638.69
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,883.82,657.73
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,907.92,674.37
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,928.01,688.12
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,944.38,699.48
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,954.63,707.18
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,961.04,712.48
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,960.26,712.55
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,970.0,719.88
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,957.11,712.41
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,940.53,702.72
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,917.82,689.74
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,891.78,674.52
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,856.23,651.66
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,823.94,631.0
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,778.57,601.32
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,731.57,570.11
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,674.29,529.99
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,616.79,488.94
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,549.38,439.23
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,483.6,388.92
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,404.63,326.43
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,326.32,262.23
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,239.92,189.53
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,163.36,121.09
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,77.16,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,11.8,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,22.52,12.16
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,37.74,26.88
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,52.4,40.19
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,62.85,49.59
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,73.24,58.67
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,76.28,61.25
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,80.68,64.9
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,87.14,70.11
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,91.14,73.12
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,94.13,75.25
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,96.99,77.23
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,125.51,100.68
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,181.47,126.73
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,209.54,136.28
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,252.62,163.31
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,313.22,212.94
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,369.75,260.29
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,425.95,307.72
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,481.9,353.85
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,535.62,396.32
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,588.73,436.93
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,638.7,475.14
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,686.95,511.18
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,722.73,538.15
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,764.35,568.44
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,680.0,505.06
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,533.23,395.83
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,553.49,411.27
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,573.47,425.46
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,767.35,568.62
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,932.2,683.56
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,944.0,690.82
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,952.0,697.17
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,750.28,558.67
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,500.47,375.74
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,734.64,553.42
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,919.55,683.73
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,801.28,601.83
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,648.07,492.28
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,736.19,560.7
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,801.65,608.72
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,689.33,530.44
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,573.87,446.75
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,524.1,411.09
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,474.32,374.27
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,420.14,334.08
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,350.81,281.22
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,291.01,233.64
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,234.29,186.88
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,169.44,132.31
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,110.2,80.36
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,51.58,3.04
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,9.53,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,19.02,9.68
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,35.07,24.73
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,50.59,38.83
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,65.4,52.04
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,80.07,64.84
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,94.4,77.2
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,108.43,89.09
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,105.46,86.06
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,104.95,85.16
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,130.85,106.59
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,158.34,128.92
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,175.43,142.32
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,202.06,153.31
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,231.15,170.31
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,273.99,199.07
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,306.04,225.51
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,338.54,251.98
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,393.58,289.19
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,480.8,353.84
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,534.97,397.15
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,584.07,435.73
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,631.89,472.92
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,677.86,507.85
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,720.76,539.04
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,761.35,567.91
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,798.29,594.42
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,832.48,617.68
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,582.19,440.08
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,225.05,168.96
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,608.29,463.61
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,933.67,690.38
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,500.77,384.7
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,26.26,15.13
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,431.08,333.86
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,810.93,605.28
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,800.95,597.71
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,787.3,590.54
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,836.86,629.0
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,869.89,653.07
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,583.93,449.26
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,258.3,199.01
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,163.96,126.38
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,92.03,68.95
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,80.88,60.29
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,69.73,51.47
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,58.58,42.72
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,47.52,33.86
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,37.49,25.59
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,27.48,17.2
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,19.04,10.01
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,10.63,2.76
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,5.3,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,11.85,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,23.67,13.77
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,34.82,24.7
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,44.39,33.57
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,51.22,39.8
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,57.99,45.77
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,62.96,49.97
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,67.86,54.0
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,70.75,56.2
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,73.6,58.33
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,82.47,65.59
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,85.1,67.45
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,86.48,68.26
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,133.7,78.06
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,193.17,114.11
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,253.86,161.08
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,314.51,212.09
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,377.37,265.46
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,434.39,313.54
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,490.68,359.68
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,544.07,402.11
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,595.7,441.64
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,644.52,478.37
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,691.35,512.43
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,733.95,541.81
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,773.92,568.49
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,810.36,593.04
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,843.89,614.19
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,872.69,632.1
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,898.17,647.81
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,917.54,661.6
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,933.22,673.2
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,941.41,679.43
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,960.89,693.0
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,959.98,693.7
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,955.19,692.25
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,941.0,685.41
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,923.21,676.29
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,900.26,663.67
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,874.07,648.91
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,846.6,632.46
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,810.26,609.87
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,642.57,493.75
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,475.4,370.66
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,513.35,402.48
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,523.87,412.55
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,464.02,367.9
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,406.05,323.78
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,340.46,272.21
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,278.43,221.65
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,206.57,161.77
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,141.73,105.37
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,60.87,16.9
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,9.52,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,19.1,10.17
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,34.26,24.3
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,49.18,37.95
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,64.08,51.34
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,77.33,63.0
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,92.34,76.07
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,107.05,88.68
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,70.25,56.31
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,25.23,16.64
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,35.25,25.38
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,45.3,34.06
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,48.82,36.91
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,52.35,37.84
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,124.22,96.03
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,193.23,150.51
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,185.55,143.95
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,176.45,136.48
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,180.98,139.94
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,185.49,143.38
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,191.76,148.21
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,198.14,153.13
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,241.92,187.18
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,292.09,225.66
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,218.71,168.91
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,147.98,113.5
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,169.22,130.45
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,190.89,147.5
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,172.42,132.73
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,153.6,117.76
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,151.2,115.95
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,148.69,114.05
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,195.08,150.79
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,243.18,188.41
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,229.48,177.85
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,215.58,167.27
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,217.57,169.21
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,219.7,171.26
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,125.89,97.23
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,38.44,26.16
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,35.32,23.71
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,32.21,21.21
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,65.4,48.97
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,102.61,80.07
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,81.65,62.92
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,60.88,45.79
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,51.38,38.02
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,42.1,30.3
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,33.24,22.74
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,24.4,15.1
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,16.74,8.41
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.1,1.73
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.54,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.1,2.33
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,13.67,6.52
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,18.64,11.02
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,23.63,15.46
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,25.94,17.49
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,28.26,19.49
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,46.76,35.66
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,65.37,51.66
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,71.38,56.65
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,77.32,61.57
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,68.2,53.41
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,58.55,42.76
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,99.59,75.85
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,139.53,107.4
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,216.44,165.53
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,303.29,230.31
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,327.33,248.22
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,351.84,266.46
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,344.45,260.82
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,333.05,251.92
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,281.28,213.12
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,220.55,167.01
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,333.87,252.73
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,450.27,337.45
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,384.3,288.57
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,300.96,226.64
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,261.68,197.56
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,221.44,167.25
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,487.42,369.61
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,722.83,537.39
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,687.11,511.11
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,628.35,470.52
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,531.98,401.14
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,411.64,312.4
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,699.86,532.21
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,917.45,686.41
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,832.79,628.6
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,730.86,556.79
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,704.85,540.43
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,676.26,521.55
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,623.72,484.89
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,571.04,447.61
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,520.3,410.6
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,469.43,372.79
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,397.06,318.59
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,344.96,278.27
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,288.38,232.98
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,234.56,188.47
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,172.84,136.39
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,116.13,87.04
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,55.7,22.65
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,12.96,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,25.81,15.82
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,35.72,25.33
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,47.91,36.43
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,54.87,42.69
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,61.74,48.65
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,80.77,64.99
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,106.35,86.61
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,124.34,101.39
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,140.45,114.34
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,153.87,125.1
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,166.89,135.43
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,124.0,99.21
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,140.48,85.48
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,195.64,118.35
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,252.25,161.25
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,307.85,207.04
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,364.54,254.61
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,420.55,302.14
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,476.18,348.45
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,529.34,391.05
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,580.94,431.15
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,629.89,468.9
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,677.11,504.47
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,720.31,536.96
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,761.13,567.24
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,698.61,519.56
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,588.29,436.9
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,745.82,554.73
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,883.19,652.97
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,902.18,665.31
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,917.53,676.21
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,729.21,543.61
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,468.75,351.14
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,725.98,545.76
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,920.07,683.36
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,762.24,570.94
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,562.03,424.64
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,285.47,221.36
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,13.8,5.51
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,285.72,226.88
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,547.77,426.28
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,605.09,471.34
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,633.32,496.7
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,369.54,295.73
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,70.42,52.39
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,59.73,44.12
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,49.07,35.44
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,39.03,27.05
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,29.02,18.58
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,20.57,11.37
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,12.16,4.13
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,6.06,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,6.06,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,12.16,4.56
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,20.96,12.64
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,29.79,20.67
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,40.58,30.3
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,51.12,39.54
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,30.93,21.71
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,10.66,3.77
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,52.17,40.15
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,91.26,73.79
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,126.61,103.48
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,161.29,132.05
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,180.69,147.48
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,202.58,153.78
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,233.76,176.71
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,254.79,193.13
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,282.66,213.38
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,321.01,241.94
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,300.98,228.15
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,266.7,202.75
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,370.44,279.9
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,490.77,367.46
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,482.42,361.16
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,467.6,350.09
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,617.59,463.64
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,763.95,571.61
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,800.79,596.8
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,834.81,619.49
