Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,863.33,637.61
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,888.5,653.5
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,908.98,667.6
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,925.86,679.46
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,788.82,584.98
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,586.23,437.82
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,488.39,368.7
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,366.71,279.04
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,684.62,522.32
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,931.75,694.89
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,910.51,679.37
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,885.95,664.23
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,646.46,496.62
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,381.24,295.77
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,567.35,444.1
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,704.71,547.98
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,668.68,521.72
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,630.27,494.86
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,566.27,448.29
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,503.51,401.02
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,424.43,338.92
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,349.97,278.44
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,262.41,206.64
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,188.74,143.38
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,92.75,49.18
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.75,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.03,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,4.54,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,6.07,0.0
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,7.59,1.22
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,41.72,31.86
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,74.44,60.67
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,71.15,57.4
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,79.01,63.94
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,120.25,99.13
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,167.85,138.82
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,121.98,99.37
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,137.12,82.56
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,195.95,118.14
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,256.08,164.81
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,315.74,214.98
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,378.72,268.6
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,410.93,304.85
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,412.53,312.78
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,434.41,330.19
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,450.8,342.75
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,465.7,354.53
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,478.74,364.66
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,415.01,317.54
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,347.89,266.81
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,521.06,399.97
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,690.27,524.68
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,816.14,618.98
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,913.65,689.84
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,804.44,609.76
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,625.83,476.1
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,710.73,540.8
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,795.67,602.73
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,578.2,443.85
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,333.24,256.98
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,682.2,529.83
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,948.06,718.66
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,747.17,576.57
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,498.68,389.76
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,702.56,550.57
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,850.75,659.28
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,807.64,629.4
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,762.47,599.28
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,520.2,418.54
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,270.19,218.45
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,427.27,349.63
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,534.91,435.14
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,459.13,373.63
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,387.21,314.28
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,300.94,241.88
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,223.18,173.68
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,128.18,75.42
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,27.13,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.38,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,1.89,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.03,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.17,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,5.31,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,17.52,10.26
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,29.8,21.31
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,19.08,11.54
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,8.39,1.87
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,49.14,38.13
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,88.7,72.76
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,70.15,56.17
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,50.04,36.49
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,48.15,34.82
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,46.26,33.15
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,76.04,57.7
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,104.9,81.14
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,89.0,67.97
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,72.75,54.57
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,94.95,72.68
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,117.42,90.9
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,135.77,105.71
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,154.61,120.88
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,197.63,155.31
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,241.7,190.19
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,279.33,219.77
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,330.51,259.63
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,278.44,218.98
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,237.59,186.99
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,225.54,177.68
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,213.18,168.05
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,228.92,180.82
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,245.03,193.87
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,246.31,195.17
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,247.63,196.59
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,250.0,198.95
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,252.48,201.44
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,280.76,225.11
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,289.83,233.52
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,306.67,248.46
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,322.81,262.84
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,218.35,178.13
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,107.61,85.67
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,71.02,55.23
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,37.49,26.78
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,32.09,22.26
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,26.7,17.67
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,21.71,13.35
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,16.73,8.97
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,12.15,4.87
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,7.58,0.76
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.16,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.79,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,15.07,3.9
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,29.09,19.78
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,44.21,34.01
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,59.11,47.81
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,72.87,60.33
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,86.38,72.33
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,95.5,80.16
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,106.23,89.25
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,119.41,100.33
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,132.0,110.73
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,142.41,119.11
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,152.35,127.01
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,163.07,135.51
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,197.54,146.36
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,226.0,160.36
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,271.09,192.3
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,318.51,233.34
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,361.86,271.16
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,403.56,306.86
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,443.45,340.32
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,391.8,303.5
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,316.0,245.31
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,441.39,342.77
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,581.88,449.25
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,517.76,400.03
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,425.0,328.44
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,409.99,317.39
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,392.92,304.39
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,308.84,239.74
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,211.19,163.55
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,515.03,402.88
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,808.73,617.94
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,819.93,625.06
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,828.32,632.29
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,569.47,443.32
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,265.37,207.4
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,523.58,413.44
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,740.74,577.13
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,676.36,529.1
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,631.74,496.49
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,463.76,368.72
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,301.85,240.63
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,551.32,443.04
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,730.76,580.45
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,585.94,471.04
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,442.65,360.26
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,389.85,320.25
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,339.1,280.14
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,286.26,236.77
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,235.52,193.85
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,178.54,144.72
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,125.5,97.81
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,69.24,42.58
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,14.94,4.48
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,29.81,20.48
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,40.44,30.68
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,49.1,38.83
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,55.46,44.59
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,61.77,50.07
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,65.92,53.57
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,70.02,56.93
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,73.45,59.52
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,76.77,61.97
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,85.44,69.14
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,87.58,70.61
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,90.32,72.45
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,136.19,81.91
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,194.77,116.99
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,254.48,163.48
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,314.0,214.0
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,376.74,268.11
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,433.69,318.07
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,489.82,366.38
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,542.61,410.27
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,592.85,450.72
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,640.77,489.13
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,686.64,525.07
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,733.08,558.74
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,767.06,582.78
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,801.67,608.28
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,833.39,631.36
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,860.83,650.33
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,875.82,660.71
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,787.96,596.18
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,678.63,515.11
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,651.24,495.92
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,601.94,460.49
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,759.21,579.31
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,885.12,671.5
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,876.15,664.56
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,863.68,656.31
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,690.8,530.47
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,489.86,380.21
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,317.59,249.29
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,156.38,120.97
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,438.04,349.8
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,682.63,533.68
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,631.43,495.02
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,571.66,452.07
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,507.58,404.84
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,445.53,357.69
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,373.54,301.11
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,306.21,246.34
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,229.85,183.0
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,150.87,116.14
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,82.04,51.8
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,7.87,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,19.96,8.17
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,32.91,22.54
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,43.63,32.57
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,54.26,42.26
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,71.3,57.32
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,88.08,71.85
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,89.91,73.14
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,90.44,73.23
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,88.69,71.17
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,84.75,67.28
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,123.81,100.08
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,170.75,138.91
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,129.4,103.81
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,138.9,85.22
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,194.08,117.87
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,256.31,165.14
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,316.07,222.04
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,357.97,262.68
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,386.87,287.34
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,411.28,307.69
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,484.29,362.44
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,576.76,432.99
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,559.03,420.54
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,509.23,382.49
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,630.62,475.31
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,754.42,568.16
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,790.74,593.89
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,824.43,617.9
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,763.55,569.7
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,669.41,497.8
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,801.41,596.88
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,917.56,679.96
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,927.88,685.97
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,934.44,690.36
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,787.78,587.3
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,594.9,446.69
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,769.29,578.07
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,904.56,674.63
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,881.35,659.88
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,855.09,644.32
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,818.04,620.36
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,778.77,594.74
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,733.62,564.68
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,687.01,532.9
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,524.47,411.83
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,366.33,290.1
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,400.48,319.83
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,440.43,351.22
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,373.29,298.07
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,309.89,246.85
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,235.06,185.42
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,167.76,128.4
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,90.98,58.65
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,18.27,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,20.21,9.06
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,33.92,23.72
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,47.76,36.63
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,61.42,49.17
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,67.47,54.61
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,73.78,60.05
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,77.73,63.38
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,83.36,68.07
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,109.54,90.25
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,138.33,113.98
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,148.81,121.93
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,158.85,129.47
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,170.06,137.88
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,200.79,147.29
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,236.27,171.36
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,277.32,202.9
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,297.86,220.62
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,312.76,233.87
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,332.03,249.33
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,352.85,265.61
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,383.94,288.43
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,420.09,314.73
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,453.66,339.88
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,488.91,366.18
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,467.58,350.47
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,433.46,325.43
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,428.58,321.83
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,422.23,316.92
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,423.75,317.89
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,424.59,318.33
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,519.54,388.58
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,602.08,448.2
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,529.2,394.59
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,433.25,324.58
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,569.59,426.95
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,706.74,524.75
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,644.08,479.63
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,559.24,420.13
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,649.48,489.82
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,734.26,553.03
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,526.22,402.67
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,308.83,238.35
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,260.26,202.36
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,212.27,165.34
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,187.2,146.23
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,149.27,116.49
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,127.24,99.21
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,105.51,81.81
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,84.1,64.35
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,62.97,46.8
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,45.48,32.08
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,27.53,16.83
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,15.26,5.55
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,3.93,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,3.93,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,15.26,5.7
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,26.47,17.13
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,41.17,30.5
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,55.7,43.61
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,70.23,56.37
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,84.7,68.78
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,100.26,81.89
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,117.36,96.07
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,111.04,90.0
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,106.34,85.41
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,101.43,80.84
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,95.37,75.35
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,98.0,77.18
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,139.65,85.83
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,194.64,117.82
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,250.9,159.92
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,309.22,208.25
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,366.2,256.35
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,401.76,292.91
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,410.22,305.16
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,482.76,358.83
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,573.42,426.9
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,620.17,462.15
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,665.46,495.47
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,707.31,525.67
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,747.19,553.71
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,782.24,578.89
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,814.67,601.98
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,846.8,624.17
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,876.11,643.4
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,721.96,533.92
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,515.79,382.81
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,629.67,468.0
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,727.65,538.75
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,836.25,618.0
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,920.45,677.37
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,913.13,673.28
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,894.51,662.55
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,730.71,549.32
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,559.71,425.09
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,673.64,513.38
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,766.42,583.03
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,721.85,552.51
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,675.84,521.54
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,508.6,397.76
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,329.2,260.18
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,388.6,309.52
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,436.3,347.13
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,368.83,293.87
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,305.19,242.66
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,231.9,182.61
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,155.38,118.74
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,92.52,61.89
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,20.12,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,9.44,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,21.42,10.54
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,33.85,23.32
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,43.24,32.12
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,52.6,40.68
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,69.75,55.75
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,87.85,71.34
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,84.52,68.14
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,82.12,65.73
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,114.95,93.38
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,139.59,113.57
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,153.78,125.0
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,167.61,136.05
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,182.14,147.33
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,204.21,155.29
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,223.13,161.96
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,279.53,198.44
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,310.41,227.16
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,336.41,251.36
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,379.54,283.65
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,436.07,326.49
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,463.41,348.56
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,488.0,368.0
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,510.85,385.33
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,531.74,400.75
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,563.43,424.19
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,595.4,447.54
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,561.04,422.02
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,527.25,396.65
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,559.85,421.14
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,592.98,445.54
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,593.81,446.2
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,593.09,445.97
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,568.49,427.45
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,541.91,407.62
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,561.0,422.9
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,579.09,437.23
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,575.96,436.12
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,571.24,434.06
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,613.53,466.31
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,631.27,480.91
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,583.56,446.86
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,535.56,412.65
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,505.51,392.63
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,473.87,370.98
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,534.31,418.83
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,565.01,443.39
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,504.56,398.5
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,445.84,354.37
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,382.18,304.69
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,321.48,255.68
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,247.08,194.89
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,180.18,138.48
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,102.98,70.33
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,35.63,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,12.43,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,22.17,11.51
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,33.93,23.56
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,43.34,32.32
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,52.73,40.82
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,62.14,49.1
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,68.78,54.75
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,70.38,55.89
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,84.83,68.01
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,112.63,91.24
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,133.33,108.05
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,143.44,115.82
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,147.19,118.28
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,161.56,129.44
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,178.15,135.45
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,199.66,151.08
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,213.05,160.57
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,235.43,176.83
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,259.04,193.95
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,249.77,187.0
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,240.9,180.34
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,361.21,267.41
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,502.9,366.01
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,580.16,420.33
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,665.57,480.79
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,707.63,508.02
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,747.39,533.29
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,783.17,558.73
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,816.2,581.34
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,840.74,598.24
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,861.61,612.99
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,895.98,636.34
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,912.3,648.25
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,922.6,656.7
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,929.1,662.93
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,929.04,665.14
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,925.19,665.11
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,914.32,660.65
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,899.86,653.94
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,878.28,642.7
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,853.53,629.39
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,826.98,614.14
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,792.38,593.31
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,560.1,429.88
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,298.11,231.73
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,303.91,238.5
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,290.24,229.1
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,254.87,202.22
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,219.76,174.99
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,182.22,144.98
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,145.62,114.97
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,108.67,83.98
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,64.85,47.1
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,35.74,21.41
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,13.71,5.07
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,23.69,14.72
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,36.98,26.73
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,50.0,38.44
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,63.89,50.63
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,77.67,62.48
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,85.58,69.17
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,93.42,75.69
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,105.09,85.42
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,116.68,94.96
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,141.1,115.25
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,168.15,137.47
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,142.49,115.63
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,119.51,91.81
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,149.66,115.46
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,180.75,139.51
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,251.47,189.69
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,344.19,257.38
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,387.84,290.57
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,437.2,328.56
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,492.38,370.16
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,556.93,418.12
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,575.49,431.77
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,588.61,440.85
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,578.46,432.28
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,556.57,414.83
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,615.54,458.16
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,671.23,498.31
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,683.3,505.24
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,693.01,510.75
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,682.96,503.64
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,669.95,494.58
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,766.18,564.47
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,850.98,624.71
