Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,904.04,682.35
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,912.81,685.77
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,917.78,689.34
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,919.0,690.53
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,916.47,689.35
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,919.26,691.93
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,905.33,683.27
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,737.95,565.37
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,556.36,429.65
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,693.1,537.4
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,798.98,615.81
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,763.17,591.71
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,720.92,564.07
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,386.62,312.89
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,35.97,24.44
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,31.33,20.9
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,26.71,17.1
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,224.35,185.64
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,382.24,309.27
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,308.68,247.22
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,241.21,189.91
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,162.65,122.42
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,94.05,49.38
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,31.68,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,7.87,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.32,1.19
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,26.46,16.95
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,36.63,26.71
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,43.67,33.36
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,50.69,39.78
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,55.55,44.07
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,60.39,48.2
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,64.23,51.24
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,67.99,54.14
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,76.31,60.91
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,78.91,62.66
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,80.91,64.02
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,82.81,65.28
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,84.15,66.08
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,117.94,69.94
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,183.54,106.56
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,241.28,148.53
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,298.33,195.24
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,355.35,243.52
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,411.22,291.32
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,466.32,337.57
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,519.05,380.06
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,570.4,420.0
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,619.1,457.47
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,665.8,492.36
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,708.98,524.16
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,749.77,553.57
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,786.55,579.63
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,820.49,602.53
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,850.61,620.99
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,877.47,637.23
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,898.79,651.11
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,916.42,662.71
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,928.07,671.17
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,935.84,677.32
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,937.9,679.39
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,936.08,679.14
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,927.67,674.82
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,915.53,668.25
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,897.55,659.28
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,876.19,648.12
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,848.05,631.2
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,826.61,618.77
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,787.61,593.33
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,746.41,566.32
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,698.55,534.76
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,649.48,501.81
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,594.87,463.49
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,538.04,422.17
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,472.13,372.75
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,408.76,323.27
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,334.77,264.15
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,266.68,207.34
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,186.03,138.92
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,113.35,62.61
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,38.6,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,7.87,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.23,2.14
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,26.86,17.04
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,37.42,26.98
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,44.44,33.51
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,51.44,39.79
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,56.96,44.59
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,62.39,49.15
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,66.13,52.14
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,69.81,55.01
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,72.54,56.9
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,81.37,63.92
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,83.25,65.13
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,85.03,66.27
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,86.27,66.98
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,118.83,70.31
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,183.57,105.64
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,240.63,146.32
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,297.56,192.17
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,354.33,239.51
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,409.75,286.28
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,464.43,331.68
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,516.33,373.98
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,566.79,414.05
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,614.77,451.25
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,660.81,486.1
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,703.43,517.06
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,743.69,545.66
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,779.64,571.16
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,812.79,593.93
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,839.72,611.97
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,863.23,627.83
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,883.36,640.67
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,899.9,651.22
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,909.66,657.95
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,915.66,662.41
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,915.65,662.65
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,911.88,660.64
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,915.02,663.25
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,901.17,654.9
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,880.86,643.87
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,857.29,630.74
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,826.41,611.99
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,792.9,591.4
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,757.1,568.64
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,714.8,541.17
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,664.68,507.68
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,613.95,472.35
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,555.81,431.32
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,498.43,389.58
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,430.99,338.77
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,366.65,288.55
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,290.48,228.02
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,226.46,175.0
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,154.74,114.5
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,89.83,50.36
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,29.36,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,8.26,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,16.0,2.51
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,29.84,19.44
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,43.65,32.22
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,57.17,44.42
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,70.44,56.15
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,78.43,63.04
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,84.37,67.94
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,97.36,78.75
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,111.87,90.64
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,132.73,107.67
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,150.66,121.98
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,133.7,107.26
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,113.99,90.43
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,109.55,86.33
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,133.37,85.09
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,185.35,112.36
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,238.74,150.48
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,291.39,192.49
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,349.12,239.86
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,401.08,283.56
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,452.8,326.42
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,502.37,366.02
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,551.32,403.98
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,597.17,439.44
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,641.41,472.84
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,682.4,503.2
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,721.39,531.53
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,673.51,494.73
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,584.54,428.39
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,566.19,415.17
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,544.44,398.97
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,596.5,438.24
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,664.56,487.69
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,784.03,575.39
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,883.76,646.95
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,763.0,560.88
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,598.07,442.5
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,748.3,554.34
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,862.49,636.25
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,677.94,505.84
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,467.78,352.14
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,632.47,478.08
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,755.13,568.72
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,714.85,541.08
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,672.96,513.21
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,625.33,480.11
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,576.93,445.84
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,511.82,399.16
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,456.6,358.39
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,395.51,311.99
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,337.2,266.16
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,269.85,211.69
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,208.48,160.61
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,142.84,105.38
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,74.59,42.22
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,26.12,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,8.65,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,16.63,3.27
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,28.57,18.32
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,40.44,29.32
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,49.65,37.72
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,58.79,45.83
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,66.24,52.25
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,75.89,60.4
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,80.32,63.9
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,84.62,67.21
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,88.21,69.87
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,91.62,72.34
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,93.8,73.92
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,95.83,75.37
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,96.45,75.5
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,124.64,77.88
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,184.58,110.72
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,237.74,148.46
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,291.03,191.12
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,344.83,235.72
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,397.5,280.02
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,449.87,323.33
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,500.19,363.37
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,549.38,401.22
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,595.58,436.77
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,640.16,470.22
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,681.49,500.54
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,720.56,528.62
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,755.63,553.49
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,788.12,576.21
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,815.45,595.13
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,839.62,611.64
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,858.74,623.87
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,874.38,633.87
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,779.56,567.09
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,656.11,478.8
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,782.38,571.46
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,885.77,642.93
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,874.45,634.99
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,867.77,631.36
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,847.92,619.17
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,825.06,605.18
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,624.13,465.77
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,403.96,304.98
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,563.19,428.25
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,678.84,514.58
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,504.88,387.56
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,321.86,249.89
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,400.13,313.81
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,463.8,363.33
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,403.15,316.26
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,345.09,270.61
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,276.8,216.29
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,214.49,165.05
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,148.49,109.71
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,88.79,52.74
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,28.37,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,9.05,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,17.55,4.29
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,29.32,19.14
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,39.84,28.96
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,46.77,35.4
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,53.69,41.59
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,58.09,45.38
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,62.51,49.05
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,66.27,52.04
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,69.96,54.9
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,78.39,61.74
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,80.91,63.48
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,82.82,64.72
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,84.63,65.87
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,85.87,66.56
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,116.06,68.94
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,181.16,103.66
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,238.36,144.12
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,294.88,189.27
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,351.75,236.6
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,407.18,283.35
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,461.74,328.64
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,499.21,360.9
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,518.32,376.65
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,585.63,426.55
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,659.43,481.2
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,702.69,511.73
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,743.66,540.19
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,780.03,565.51
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,813.56,587.89
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,842.09,606.71
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,867.25,623.42
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,887.65,637.15
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,904.4,648.67
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,916.51,657.37
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,924.8,663.8
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,926.56,666.94
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,924.48,667.82
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,916.3,663.63
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,904.41,657.23
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,885.83,645.43
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,863.9,631.57
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,846.87,621.01
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,816.4,601.56
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,778.41,579.43
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,738.26,555.48
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,691.31,525.28
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,643.14,493.63
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,589.09,455.4
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,532.82,414.51
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,469.23,367.08
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,407.91,319.57
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,336.24,262.66
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,270.12,207.95
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,193.99,144.06
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,127.0,78.58
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,43.42,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,2.75,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,5.3,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,11.39,3.95
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,17.51,9.54
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,25.17,16.46
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,32.85,23.33
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,41.33,30.8
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,49.83,38.19
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,29.79,20.55
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,9.91,3.04
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,66.49,52.12
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,117.04,94.83
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,144.0,116.87
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,173.3,140.54
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,182.29,147.23
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,210.0,157.1
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,204.24,152.15
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,198.31,151.21
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,161.74,122.6
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,121.14,90.76
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,140.76,106.01
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,160.9,121.56
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,225.42,170.81
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,289.24,218.56
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,295.44,223.02
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,301.42,227.45
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,367.23,276.76
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,437.3,328.36
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,485.04,363.28
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,529.62,395.75
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,548.7,409.65
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,567.34,423.33
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,513.3,384.63
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,439.56,331.25
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,334.21,253.65
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,214.55,162.95
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,231.83,176.75
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,249.53,190.55
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,186.37,142.04
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,123.95,93.36
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,177.21,135.81
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,232.89,179.58
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,213.02,164.4
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,193.1,149.26
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,168.39,130.36
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,143.83,111.33
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,189.76,149.43
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,223.2,177.18
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,197.67,157.39
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,172.17,137.36
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,145.21,115.44
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,118.55,93.35
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,91.41,70.59
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,65.05,48.19
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,38.21,25.3
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,16.84,6.4
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,9.05,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,17.39,4.82
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,29.18,19.01
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,40.62,29.65
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,52.46,40.44
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,63.97,50.75
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,74.96,60.3
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,85.55,69.27
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,105.39,86.0
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,125.71,102.83
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,139.14,113.56
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,152.14,123.8
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,164.14,133.07
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,167.15,134.84
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,120.38,95.61
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,109.4,65.36
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,198.24,128.32
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,273.18,192.98
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,308.29,222.11
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,337.77,247.08
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,357.29,264.55
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,362.35,270.26
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,326.62,244.48
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,277.03,207.63
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,351.25,262.91
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,431.3,321.28
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,409.4,304.45
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,383.83,285.18
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,414.43,307.69
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,446.31,330.75
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,654.07,485.88
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,828.32,610.22
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,847.79,621.62
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,863.86,632.11
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,798.08,584.85
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,684.62,502.76
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,800.33,589.03
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,892.48,653.42
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,884.53,648.33
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,873.03,641.95
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,854.23,632.08
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,832.28,620.12
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,804.44,602.94
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,773.86,583.83
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,646.01,493.95
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,511.63,395.19
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,550.09,426.99
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,569.1,443.19
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,515.42,403.98
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,454.84,359.16
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,399.33,316.72
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,345.44,274.03
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,282.36,222.69
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,224.31,173.92
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,159.68,119.17
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,103.24,65.88
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,33.91,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,9.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.19,5.55
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.09,18.01
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,38.05,27.2
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,47.83,36.02
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,55.35,42.67
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,60.28,46.88
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,65.16,50.91
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,69.03,54.08
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,72.82,57.12
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,75.34,58.93
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,77.78,60.64
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,86.34,67.49
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,88.22,68.68
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,89.78,69.63
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,116.1,71.25
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,170.41,97.96
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,225.74,137.08
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,280.71,181.1
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,339.36,229.61
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,388.07,276.23
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,422.67,307.93
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,471.97,343.07
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,541.9,394.68
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,540.85,395.18
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,504.3,368.1
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,460.27,337.3
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,402.87,296.01
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,470.68,345.14
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,536.9,391.7
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,694.95,506.77
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,839.2,607.87
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,859.48,619.83
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,876.26,630.86
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,626.37,460.94
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,294.07,217.72
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,627.29,467.67
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,890.98,646.78
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,881.94,639.11
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,869.43,632.2
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,849.92,620.82
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,827.28,607.46
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,802.54,592.7
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,769.78,572.48
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,731.16,548.8
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,690.77,523.41
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,641.33,489.54
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,591.38,454.65
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,535.29,415.0
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,479.92,374.72
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,408.73,320.63
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,348.59,273.29
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,281.3,219.91
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,219.87,169.5
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,152.46,113.32
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,85.67,54.46
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,29.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,9.44,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,18.18,5.73
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,29.65,19.29
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,41.18,29.9
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,50.05,37.95
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,58.85,45.71
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,67.11,52.78
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,72.46,57.17
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,76.69,60.5
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,80.81,63.66
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,83.63,65.67
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,86.34,67.57
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,88.13,68.83
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,89.81,70.0
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,90.92,70.57
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,123.34,77.94
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,175.88,103.49
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,229.56,141.15
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,280.52,181.12
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,337.65,227.79
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,384.11,273.23
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,414.81,302.34
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,466.82,339.28
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,541.48,394.32
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,587.5,429.54
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,631.73,462.6
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,672.71,492.79
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,711.5,520.77
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,746.52,545.21
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,778.96,567.39
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,730.29,528.42
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,641.1,461.97
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,768.11,554.5
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,867.0,622.26
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,878.33,628.96
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,886.02,634.38
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,887.84,635.59
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,886.01,634.65
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,878.76,631.03
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,880.07,633.07
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,861.97,623.89
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,840.63,612.8
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,813.45,596.66
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,783.48,578.63
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,745.93,556.43
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,706.35,532.5
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,663.67,504.91
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,616.65,472.93
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,561.68,434.34
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,507.15,394.93
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,445.79,348.59
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,386.63,302.36
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,317.91,248.02
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,254.45,195.92
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,182.53,135.86
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,118.3,77.35
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,40.24,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,9.44,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.23,5.94
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.16,18.0
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,38.13,27.2
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,47.49,35.68
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,54.65,42.08
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,74.77,59.35
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,98.2,79.06
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,107.42,86.36
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,118.36,94.98
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,129.67,103.72
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,142.32,113.41
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,158.05,125.43
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,174.96,138.15
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,183.53,144.17
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,208.2,152.41
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,239.9,169.93
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,269.39,187.78
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,303.53,213.63
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,335.99,238.57
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,374.65,261.99
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,440.14,308.33
