Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,489.33,347.56
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,537.16,384.85
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,582.57,419.44
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,626.2,451.89
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,666.61,480.45
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,704.87,506.84
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,739.06,530.41
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,770.72,551.88
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,795.85,568.86
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,817.67,583.4
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,851.34,604.85
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,867.62,615.12
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,878.12,622.79
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,884.96,628.34
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,886.37,630.37
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,884.15,630.28
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,875.05,625.54
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,862.46,618.74
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,797.37,576.71
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,716.09,521.64
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,633.03,465.42
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,535.16,397.72
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,310.72,236.2
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,92.52,67.82
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,51.05,35.57
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,11.44,3.68
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,9.9,2.48
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,8.37,1.26
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,7.22,0.32
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,6.07,0.0
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,4.55,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,1.89,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.75,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.38,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,9.44,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.1,6.0
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,30.34,19.82
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,42.46,30.88
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,51.59,39.2
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,60.62,47.24
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,68.01,53.55
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,75.26,59.57
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,82.08,65.08
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,86.27,68.26
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,89.15,70.29
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,91.91,72.2
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,130.13,103.44
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,177.83,141.65
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,131.66,103.49
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,118.51,75.08
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,170.56,100.29
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,230.12,142.13
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,279.06,180.07
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,330.48,222.1
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,383.66,266.91
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,436.83,311.06
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,485.96,350.67
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,533.96,388.26
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,579.24,423.42
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,622.82,456.43
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,663.2,486.41
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,701.57,514.33
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,736.0,538.98
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,767.94,561.51
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,790.7,576.23
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,825.25,598.28
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,844.86,610.73
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,861.03,621.08
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,871.48,628.23
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,878.33,633.2
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,762.29,554.33
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,621.54,454.79
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,750.84,551.43
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,854.76,625.12
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,835.16,611.98
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,818.65,602.11
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,708.84,527.07
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,592.18,444.48
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,502.63,381.29
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,399.48,306.16
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,429.28,330.82
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,435.48,337.2
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,391.79,305.37
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,348.39,273.22
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,357.58,280.4
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,345.07,269.8
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,279.6,217.39
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,219.7,168.25
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,153.37,113.23
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,87.07,56.43
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,38.15,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,9.44,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,18.13,6.12
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,31.6,20.81
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,44.98,32.92
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,55.53,42.42
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,65.99,51.65
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,73.54,58.04
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,80.96,64.13
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,86.74,68.83
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,92.36,73.34
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,96.4,76.32
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,98.29,77.47
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,100.12,78.56
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,101.82,79.54
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,101.06,78.52
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,120.65,77.43
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,172.01,101.79
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,224.77,137.7
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,291.71,194.35
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,344.51,239.75
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,380.46,264.68
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,435.08,305.3
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,484.36,343.97
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,532.81,380.8
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,578.62,415.74
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,622.68,448.55
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,664.14,478.84
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,703.6,507.14
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,738.77,532.06
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,771.42,554.95
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,714.83,511.96
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,602.92,431.47
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,634.42,454.58
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,654.05,468.77
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,784.44,562.94
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,881.93,629.92
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,713.36,515.83
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,487.64,354.98
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,480.88,352.66
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,473.13,348.33
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,679.91,501.92
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,836.65,611.31
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,627.8,466.84
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,393.91,295.52
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,514.56,390.6
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,622.7,472.12
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,623.55,473.89
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,608.08,464.94
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,553.93,426.48
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,500.23,387.53
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,436.0,339.64
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,374.59,292.29
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,307.19,238.86
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,241.23,184.95
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,171.42,126.93
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,111.49,74.05
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,49.7,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.36,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,9.1,1.97
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,13.68,6.1
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,19.79,11.55
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,25.93,16.98
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,32.46,22.63
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,39.02,28.2
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,59.09,45.36
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,77.73,61.09
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,117.11,94.11
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,154.29,124.75
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,159.92,128.94
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,165.19,132.88
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,189.07,151.76
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,207.79,155.85
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,188.56,125.27
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,219.35,133.94
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,256.93,179.09
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,275.1,206.34
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,338.77,251.1
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,419.48,309.83
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,341.4,254.97
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,238.1,178.42
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,194.92,145.89
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,149.85,111.45
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,205.49,154.1
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,262.26,196.97
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,442.16,332.95
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,630.34,469.61
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,455.65,342.37
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,252.84,189.69
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,509.81,385.75
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,755.87,562.75
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,697.76,519.82
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,647.99,483.55
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,775.54,582.29
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,879.68,659.56
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,871.57,654.06
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,859.96,647.04
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,732.67,556.13
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,590.0,449.46
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,556.41,426.48
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,521.77,401.96
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,290.59,227.55
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,70.1,51.19
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,50.66,35.77
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,31.36,20.14
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,27.5,17.09
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,23.65,14.01
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,19.81,10.86
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,15.97,7.67
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,12.53,4.78
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,9.1,1.86
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,6.06,0.0
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.02,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.51,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,9.05,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,17.5,5.94
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,30.38,19.88
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,43.15,31.48
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,57.19,44.04
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,70.99,56.19
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,84.97,68.27
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,98.62,79.85
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,83.43,66.61
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,72.54,57.09
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,75.65,59.54
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,78.61,61.84
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,80.41,63.14
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,89.03,70.19
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,118.38,94.31
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,165.45,118.77
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,216.26,149.64
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,269.95,190.28
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,307.08,217.7
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,340.33,243.6
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,369.29,270.38
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,386.2,286.28
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,420.53,311.56
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,456.86,337.99
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,489.49,362.29
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,527.25,390.05
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,527.93,390.77
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,524.01,388.05
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,514.81,381.48
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,502.43,372.48
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,501.12,371.74
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,486.34,361.44
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,515.59,382.88
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,532.63,395.49
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,471.68,352.09
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,423.38,317.36
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,340.82,257.12
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,241.94,183.14
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,191.93,145.45
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,142.19,107.17
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,138.59,104.82
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,135.02,102.42
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,161.02,123.28
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,188.01,144.8
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,172.15,132.66
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,156.33,120.56
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,135.5,104.31
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,114.9,88.07
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,100.85,77.21
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,86.78,66.14
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,72.68,54.74
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,58.55,43.12
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,45.74,32.51
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,32.9,21.7
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,22.52,12.78
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,12.17,3.72
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.07,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,9.44,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,19.59,7.55
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,28.55,18.62
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,37.52,27.02
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,43.81,32.84
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,50.1,38.45
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,54.97,42.65
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,59.78,46.66
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,63.3,49.47
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,72.25,56.87
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,74.93,58.7
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,77.52,60.44
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,79.22,61.53
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,80.84,62.56
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,82.51,63.63
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,113.03,70.98
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,168.79,95.66
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,225.25,134.48
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,281.51,179.34
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,337.68,226.44
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,391.69,272.82
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,444.74,317.85
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,496.26,360.0
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,546.14,399.57
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,592.57,436.41
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,636.94,470.81
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,677.98,501.21
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,716.45,529.04
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,751.9,555.32
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,784.68,579.38
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,813.05,599.39
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,838.26,617.16
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,859.75,632.0
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,877.77,644.61
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,805.23,592.78
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,685.37,504.96
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,653.07,483.05
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,600.52,446.44
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,772.87,575.56
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,887.69,657.36
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,871.25,647.45
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,862.12,643.52
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,836.05,626.77
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,807.04,608.09
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,771.1,585.44
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,732.89,560.98
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,689.76,531.62
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,644.99,500.47
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,593.1,463.43
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,538.77,423.58
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,479.59,378.74
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,421.86,333.4
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,352.82,278.19
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,288.57,224.75
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,213.56,161.31
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,148.39,102.73
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,67.23,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,9.83,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,20.49,8.32
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,29.86,19.87
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,39.23,28.63
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,45.5,34.45
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,51.77,40.08
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,56.28,43.98
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,60.78,47.73
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,63.95,50.35
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,72.58,57.64
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,75.32,59.66
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,77.98,61.6
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,79.69,62.84
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,81.3,64.0
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,82.39,64.6
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,111.87,71.49
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,168.47,96.65
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,225.66,136.55
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,282.36,182.62
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,339.05,231.23
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,394.47,279.77
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,449.07,327.08
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,501.62,371.07
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,552.76,412.6
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,601.45,451.83
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,648.21,488.55
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,692.1,521.43
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,733.76,551.82
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,771.63,579.69
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,806.78,604.79
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,837.79,625.66
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,865.59,644.29
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,888.34,659.17
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,907.45,671.6
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,921.84,681.26
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,932.34,688.44
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,936.36,691.45
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,936.47,692.03
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,931.15,689.16
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,921.94,683.87
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,906.09,674.27
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,886.71,662.44
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,861.49,646.71
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,833.08,628.84
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,797.78,606.64
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,760.04,582.55
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,723.11,557.99
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,676.87,526.44
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,623.48,489.01
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,569.74,449.61
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,507.97,403.0
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,447.64,355.72
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,377.95,299.83
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,315.17,247.09
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,238.46,181.98
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,171.49,120.92
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,76.79,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,9.05,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,18.94,7.46
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,26.82,17.58
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,34.78,25.22
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,40.14,30.29
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,45.55,35.23
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,53.68,42.33
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,58.0,45.89
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,61.7,48.9
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,65.33,51.78
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,67.66,53.38
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,69.93,54.91
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,80.32,63.44
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,82.84,65.22
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,84.5,66.15
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,104.23,65.05
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,162.19,89.99
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,220.74,129.93
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,279.06,176.3
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,337.04,224.73
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,393.63,273.07
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,449.35,320.12
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,502.71,363.72
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,554.53,404.85
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,603.7,443.7
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,650.84,480.11
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,694.56,513.3
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,735.76,544.06
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,772.85,571.09
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,807.07,595.3
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,837.42,614.56
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,864.49,631.59
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,886.45,646.03
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,904.7,658.15
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,917.41,666.76
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,926.23,673.0
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,928.88,674.87
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,927.62,674.38
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,921.15,671.23
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,910.92,665.79
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,894.31,655.77
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,874.22,643.6
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,848.15,627.53
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,819.04,609.45
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,783.46,586.94
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,745.56,562.68
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,708.65,538.86
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,662.5,508.16
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,608.74,470.74
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,554.78,431.68
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,493.51,386.16
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,433.84,340.13
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,367.49,288.07
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,303.67,235.7
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,228.25,172.33
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,162.51,113.54
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,73.23,4.19
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,9.44,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.55,7.74
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,28.88,19.08
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,38.16,27.82
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,44.76,33.96
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,51.34,39.87
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,56.12,44.02
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,60.85,48.0
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,64.27,50.72
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,67.62,53.34
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,99.37,80.09
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,127.57,103.22
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,147.09,118.86
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,160.4,129.17
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,115.72,91.68
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,101.27,63.92
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,165.01,94.66
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,220.38,132.27
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,274.55,174.99
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,329.25,220.45
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,383.42,265.75
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,436.84,309.37
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,488.17,349.86
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,538.21,387.6
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,585.65,422.53
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,631.22,454.57
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,673.73,483.74
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,714.03,510.37
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,750.56,534.42
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,784.45,556.09
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,814.28,572.54
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,840.99,586.91
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,863.17,601.29
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,881.82,613.68
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,894.63,622.69
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,903.67,629.61
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,907.62,632.61
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,907.79,633.5
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,901.05,630.34
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,890.66,625.13
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,874.89,616.74
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,855.74,606.36
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,830.04,592.81
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,801.5,577.38
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,774.38,562.7
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,736.0,540.32
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,689.96,513.07
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,642.72,484.07
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,588.49,448.36
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,536.49,412.71
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,474.24,367.89
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,414.2,322.73
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,345.86,269.57
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,282.3,217.9
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,207.86,156.05
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,143.39,99.77
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,65.82,6.85
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,9.44,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.26,6.67
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.18,18.14
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,38.12,27.31
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,47.8,36.02
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,55.29,42.63
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,60.21,46.82
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,65.08,50.83
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,68.94,53.88
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,72.7,56.77
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,75.22,58.45
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,77.65,60.03
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,86.21,66.81
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,88.07,67.98
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,89.08,68.32
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,105.26,66.72
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,158.79,89.39
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,213.35,125.77
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,268.16,168.28
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,327.32,216.22
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,379.4,259.25
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,430.86,301.11
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,480.66,340.65
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,529.19,377.98
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,574.45,412.66
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,617.92,445.11
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,658.54,474.76
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,697.0,502.22
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,732.14,526.89
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,764.84,549.5
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,794.63,568.7
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,821.56,585.29
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,842.0,598.44
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,859.0,609.49
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,871.17,618.06
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,879.73,624.48
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,882.42,626.33
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,881.48,626.03
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,874.68,622.67
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,864.38,617.21
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,859.2,614.69
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,839.18,602.65
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,814.13,588.01
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,786.19,571.44
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,750.28,550.59
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,712.23,528.0
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,668.46,500.34
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,626.04,472.47
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,573.65,436.68
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,521.41,399.89
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,461.1,355.16
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,402.71,310.41
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,335.94,259.01
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,273.87,209.14
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,202.36,150.33
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,140.12,96.69
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,62.19,8.94
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,9.83,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.05,7.13
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,29.64,19.21
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,38.91,27.72
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,45.87,34.03
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,52.79,40.1
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,56.85,43.54
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,60.94,46.87
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,64.37,49.55
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,67.74,52.13
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,75.67,58.37
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,77.93,59.79
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,79.91,61.09
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,81.77,62.3
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,82.78,62.81
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,108.0,68.63
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,163.15,91.16
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,219.05,128.28
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,274.98,172.11
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,330.38,217.99
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,383.32,267.36
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,424.21,304.15
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,459.11,331.27
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,491.73,355.86
