Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,556.25,404.06
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,628.95,458.88
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,670.42,489.77
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,709.56,518.49
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,744.87,544.24
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,777.58,567.81
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,805.15,586.01
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,829.57,601.56
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,849.47,615.13
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,865.87,626.49
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,876.1,633.89
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,882.65,639.01
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,883.77,640.17
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,881.23,639.08
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,883.25,641.4
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,869.0,633.04
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,850.91,623.04
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,829.65,610.95
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,798.96,591.26
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,770.84,573.32
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,733.47,549.78
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,694.23,524.66
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,581.73,443.6
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,485.88,372.68
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,440.03,340.06
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,394.33,306.47
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,378.79,295.52
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,357.85,279.19
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,293.34,228.25
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,233.99,179.96
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,167.53,125.05
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,109.99,76.11
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,45.84,7.2
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,9.83,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,20.51,8.23
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,28.72,18.75
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,37.03,26.59
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,43.06,32.17
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,49.12,37.58
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,52.8,40.75
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,61.16,47.87
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,64.42,50.55
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,67.64,53.14
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,69.31,54.27
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,71.0,55.4
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,81.36,63.87
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,83.9,65.66
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,84.77,66.05
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,100.43,63.89
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,159.54,87.84
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,219.11,128.06
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,277.98,174.86
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,336.79,224.35
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,394.12,273.05
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,450.42,319.92
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,504.66,363.88
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,557.32,405.01
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,607.08,443.33
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,654.67,478.74
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,698.96,510.04
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,740.65,538.5
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,778.53,564.64
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,813.46,587.65
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,843.41,605.0
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,869.9,619.96
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,891.87,633.19
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,910.09,644.07
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,923.17,651.79
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,932.32,657.17
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,935.75,659.11
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,935.23,658.78
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,929.06,653.8
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,919.09,646.67
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,902.66,636.97
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,882.7,625.23
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,856.4,610.41
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,827.08,593.68
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,791.97,572.34
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,754.47,549.33
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,717.4,527.05
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,671.03,498.08
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,617.17,462.15
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,563.06,424.66
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,501.88,381.24
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,444.4,338.71
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,375.59,286.3
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,311.16,234.96
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,235.89,174.01
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,169.94,117.46
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,77.57,18.35
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,9.83,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.06,7.2
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,30.06,19.89
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,39.73,28.92
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,46.26,34.97
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,52.77,40.78
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,57.2,44.6
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,61.64,48.28
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,65.06,50.99
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,68.43,53.6
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,76.44,60.0
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,78.72,61.45
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,80.69,62.76
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,82.56,63.99
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,83.32,64.16
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,106.75,69.46
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,162.17,91.38
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,218.33,128.54
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,274.55,172.45
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,330.81,218.99
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,385.4,264.7
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,439.17,309.01
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,490.92,350.57
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,541.28,389.69
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,588.6,426.13
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,633.96,460.06
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,676.3,490.9
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,716.27,519.26
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,752.33,544.3
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,785.69,566.99
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,815.03,584.95
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,841.23,600.55
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,862.84,614.4
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,880.92,626.07
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,892.78,633.9
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,900.9,639.53
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,903.45,641.19
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,902.25,640.63
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,895.15,637.12
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,884.47,631.5
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,868.04,622.37
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,858.96,618.04
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,831.86,601.47
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,801.92,583.22
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,765.76,560.19
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,727.38,535.59
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,681.18,506.02
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,637.03,476.69
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,583.54,440.7
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,530.17,403.68
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,468.08,359.26
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,408.11,314.61
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,340.47,262.81
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,277.45,212.41
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,206.09,154.18
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,141.55,99.21
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,64.68,16.82
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,6.69,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,12.96,3.01
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,28.71,18.66
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,43.61,32.15
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,59.77,46.55
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,75.68,60.48
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,86.68,69.87
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,98.37,79.6
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,109.81,89.06
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,118.85,96.34
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,132.5,107.14
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,143.47,115.5
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,157.22,125.98
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,172.24,137.24
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,172.36,136.44
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,184.96,138.97
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,198.77,148.01
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,226.28,167.53
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,256.1,188.32
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,288.66,211.18
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,281.86,206.61
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,271.03,199.0
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,367.21,266.58
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,481.39,345.82
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,539.72,387.19
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,605.05,434.31
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,645.05,461.86
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,683.59,487.89
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,646.38,460.06
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,571.86,406.61
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,595.18,423.13
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,628.14,444.94
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,409.63,296.62
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,170.18,123.38
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,409.41,300.71
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,651.55,466.28
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,659.72,471.25
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,665.99,477.13
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,761.01,546.18
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,839.94,602.99
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,689.24,499.64
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,512.38,375.65
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,539.01,397.34
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,543.31,402.41
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,344.43,259.51
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,143.81,106.9
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,99.32,73.07
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,56.83,39.79
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,49.85,34.49
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,42.88,29.09
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,36.32,23.94
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,29.77,18.7
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,23.63,13.7
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,17.5,8.63
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,12.15,4.15
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,6.82,0.0
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.4,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,9.05,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,17.33,5.71
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,30.33,19.72
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,43.09,31.27
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,57.09,43.66
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,70.85,55.61
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,84.88,67.51
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,98.6,78.9
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,103.81,82.9
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,110.03,87.66
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,82.01,63.78
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,74.22,56.94
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,75.99,58.1
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,77.68,59.18
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,87.34,66.82
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,99.48,64.45
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,154.09,85.08
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,209.57,121.05
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,264.76,163.81
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,320.18,209.53
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,374.74,255.66
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,428.67,300.83
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,480.42,342.84
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,530.93,382.64
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,579.26,420.32
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,625.77,455.63
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,668.96,486.91
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,709.94,515.77
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,746.79,541.96
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,780.99,565.79
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,811.14,585.6
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,838.18,603.34
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,859.83,616.9
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,877.91,628.14
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,890.56,634.98
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,899.43,639.49
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,902.32,641.17
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,901.41,640.57
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,894.11,636.0
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,883.18,629.27
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,867.3,620.74
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,848.06,610.1
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,821.24,593.34
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,791.71,574.86
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,765.14,559.16
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,727.35,535.78
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,681.16,506.41
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,633.98,475.58
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,583.67,440.93
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,531.14,403.75
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,468.48,358.2
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,408.18,312.84
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,341.82,261.99
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,279.98,212.59
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,208.67,154.38
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,146.39,101.57
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,65.65,19.99
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,9.05,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.74,6.52
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,27.27,17.15
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,35.83,25.07
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,41.74,30.46
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,47.66,35.68
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,51.86,39.25
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,56.06,42.7
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,59.3,45.34
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,67.56,52.21
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,70.03,53.99
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,72.43,55.69
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,74.25,56.9
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,75.98,58.03
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,85.72,65.77
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,97.04,63.31
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,173.17,107.17
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,246.22,165.63
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,185.54,129.34
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,90.65,65.38
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,224.44,157.44
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,425.11,301.56
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,369.21,269.8
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,277.77,205.93
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,348.05,257.95
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,423.85,312.98
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,493.85,364.11
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,573.14,421.47
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,572.19,420.62
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,561.65,413.23
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,416.37,309.33
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,239.43,177.95
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,194.15,144.65
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,148.38,110.13
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,538.39,413.11
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,874.26,651.69
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,877.22,654.0
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,876.54,656.27
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,531.6,410.52
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,111.47,82.25
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,254.29,195.62
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,396.28,305.26
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,625.43,484.66
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,783.38,603.85
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,748.24,580.06
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,710.94,555.53
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,667.81,525.53
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,626.19,495.58
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,574.48,457.55
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,522.84,418.76
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,462.73,371.42
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,404.55,324.29
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,338.45,269.94
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,276.82,217.69
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,206.74,157.96
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,142.85,102.09
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,65.66,22.12
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,10.23,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,19.7,7.24
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,29.63,19.55
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,42.04,31.03
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,49.65,38.06
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,57.18,44.81
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,63.16,49.9
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,69.01,54.69
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,72.81,57.7
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,76.53,60.57
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,80.2,63.35
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,83.68,65.95
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,85.4,67.03
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,94.41,74.23
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,95.24,74.54
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,105.74,71.81
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,160.54,93.16
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,216.47,130.25
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,271.8,173.75
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,331.4,223.34
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,385.4,269.91
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,438.86,315.7
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,489.77,358.11
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,539.48,398.43
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,587.04,436.75
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,632.87,472.81
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,675.5,504.88
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,716.07,534.66
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,752.69,561.9
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,786.79,586.91
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,818.33,609.43
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,846.95,629.03
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,868.99,644.15
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,887.51,656.97
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,901.54,666.86
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,911.8,674.32
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,915.62,677.34
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,915.64,677.97
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,910.93,675.8
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,902.48,671.26
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,886.9,663.06
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,867.9,652.6
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,843.57,637.43
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,825.46,626.62
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,790.79,604.91
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,753.69,581.32
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,711.67,552.77
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,667.76,522.5
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,615.32,484.62
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,562.5,445.42
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,506.69,402.68
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,449.48,357.43
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,381.37,302.53
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,317.4,248.95
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,243.11,185.98
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,177.55,127.99
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,82.32,30.62
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,9.44,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,19.74,7.23
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,27.97,18.29
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,36.3,26.17
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,41.97,31.49
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,47.69,36.65
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,52.04,40.36
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,61.0,47.94
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,63.73,50.06
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,66.3,52.0
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,73.97,58.14
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,81.16,63.76
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,79.13,61.69
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,86.28,67.35
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,88.68,69.0
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,100.23,67.21
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,157.62,88.13
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,215.63,125.9
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,273.38,170.96
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,331.1,218.96
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,387.22,266.83
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,442.49,313.48
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,495.78,356.89
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,547.7,397.85
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,597.1,436.48
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,644.46,472.52
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,688.29,504.13
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,729.69,533.14
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,767.48,560.01
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,802.48,584.47
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,832.61,602.83
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,859.41,618.95
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,881.89,632.95
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,900.71,644.62
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,913.24,652.91
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,921.92,658.92
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,925.76,662.72
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,925.73,664.22
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,918.5,660.59
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,907.64,654.83
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,891.64,645.28
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,872.21,633.64
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,855.43,623.81
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,825.28,605.23
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,680.61,508.14
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,512.14,388.52
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,544.82,416.0
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,550.85,422.8
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,500.08,386.38
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,450.35,350.25
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,398.6,312.01
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,347.86,273.15
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,291.37,228.77
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,238.21,185.36
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,178.11,135.12
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,124.79,89.05
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,58.96,21.51
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,9.44,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.63,6.92
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,28.6,18.72
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,37.58,27.16
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,43.88,33.03
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,50.19,38.69
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,54.38,42.23
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,58.59,45.64
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,62.17,48.41
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,71.04,55.62
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,73.15,56.97
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,75.23,58.27
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,77.04,59.46
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,78.76,60.56
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,88.94,68.65
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,98.77,66.15
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,155.23,86.06
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,212.43,122.39
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,268.84,165.39
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,325.57,211.38
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,381.2,257.39
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,435.99,301.78
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,489.06,343.0
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,540.69,381.41
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,589.53,416.97
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,636.4,449.73
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,679.87,478.66
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,720.91,504.96
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,758.33,529.13
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,792.99,550.96
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,823.18,569.14
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,850.12,585.32
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,872.38,597.87
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,891.02,608.38
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,903.8,614.96
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,912.76,619.43
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,916.95,622.47
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,917.32,623.43
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,910.34,620.21
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,899.67,615.0
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,883.56,608.6
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,864.02,600.28
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,837.6,586.55
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,817.57,576.83
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,781.48,556.79
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,743.11,535.11
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,695.46,507.59
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,646.84,478.28
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,596.22,445.39
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,543.01,409.52
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,478.69,364.54
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,416.81,319.36
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,349.78,268.58
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,287.2,218.99
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,212.58,158.47
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,145.49,102.29
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,67.46,25.43
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,9.05,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,17.44,5.14
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,30.07,19.6
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,42.63,31.11
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,56.46,43.46
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,70.07,55.39
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,83.39,66.8
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,94.24,75.85
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,102.95,82.87
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,111.61,89.74
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,127.76,102.55
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,142.85,114.24
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,129.5,102.64
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,121.18,95.31
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,144.89,113.94
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,180.22,141.5
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,204.79,139.43
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,243.9,163.65
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,292.63,204.68
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,329.27,236.6
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,361.1,260.01
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,406.47,293.85
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,434.15,315.24
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,459.37,334.18
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,485.31,353.9
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,510.2,372.52
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,575.02,419.24
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,646.99,470.41
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,670.87,487.47
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,692.76,503.2
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,760.24,553.46
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,810.03,590.95
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,831.15,604.66
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,848.96,616.31
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,860.32,623.74
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,868.12,628.9
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,818.12,593.96
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,734.64,533.95
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,685.29,501.21
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,650.76,477.68
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,524.83,388.53
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,399.89,297.47
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,359.19,268.53
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,318.41,238.87
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,253.34,190.74
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,175.89,132.07
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,161.34,121.36
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,146.85,110.5
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,129.17,97.37
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,111.71,84.16
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,94.61,70.86
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,77.66,57.44
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,62.14,44.96
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,46.49,32.14
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,33.1,21.0
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,19.85,9.84
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,9.89,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,9.44,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.21,5.3
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,27.79,17.5
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,39.56,28.22
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,46.82,34.82
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,54.02,41.15
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,55.82,42.57
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,57.86,44.06
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,66.95,51.55
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,75.5,58.45
