Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,73.77,56.66
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,78.43,60.22
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,80.05,61.21
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,81.59,62.14
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,82.08,62.22
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,98.84,75.52
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,170.45,103.8
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,242.06,158.15
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,288.88,193.13
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,334.01,228.13
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,377.29,262.17
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,419.28,294.67
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,470.61,331.81
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,525.2,370.49
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,558.03,396.38
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,587.08,419.0
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,614.24,439.98
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,639.25,459.09
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,632.1,454.36
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,620.83,446.52
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,665.83,478.28
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,719.54,514.95
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,740.75,529.08
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,759.82,541.99
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,768.99,548.48
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,775.49,553.33
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,702.61,504.06
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,641.73,462.2
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,554.33,401.78
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,483.78,351.72
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,525.72,383.91
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,583.81,425.83
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,592.25,433.65
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,596.7,439.14
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,370.54,278.36
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,114.41,83.71
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,214.24,163.3
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,318.73,243.45
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,286.22,219.36
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,253.61,195.32
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,322.69,250.41
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,381.83,294.8
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,311.3,239.4
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,252.09,191.76
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,184.8,137.03
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,126.44,88.36
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,60.14,23.32
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,8.65,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,16.75,4.08
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,30.69,19.72
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,44.19,32.0
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,57.91,44.13
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,71.36,55.8
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,80.12,63.21
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,88.75,70.3
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,104.53,83.24
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,119.4,95.19
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,127.39,101.27
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,135.26,107.19
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,150.57,119.1
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,164.76,129.96
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,169.09,132.8
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,176.98,138.51
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,219.26,151.74
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,258.41,178.91
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,294.1,206.14
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,327.54,232.51
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,359.2,257.62
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,389.73,281.57
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,409.06,296.79
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,417.11,303.09
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,461.23,335.14
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,508.08,368.97
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,514.37,373.52
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,516.13,374.69
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,546.07,396.18
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,576.65,417.87
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,631.25,457.12
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,681.19,492.88
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,599.31,434.2
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,482.84,350.81
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,540.38,392.8
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,583.94,424.09
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,466.28,341.33
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,327.15,240.9
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,389.36,288.03
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,471.19,347.61
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,476.65,352.22
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,480.66,356.19
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,625.57,463.68
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,731.86,540.79
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,513.53,385.58
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,302.24,228.33
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,448.17,341.94
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,561.78,426.16
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,338.37,260.44
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,116.48,87.28
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,97.88,73.31
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,79.55,58.85
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,63.07,45.68
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,46.44,32.12
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,32.08,20.16
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,18.31,8.62
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,9.12,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,6.69,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,12.97,1.7
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,27.27,16.92
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,40.98,29.26
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,55.44,42.11
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,69.74,54.64
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,83.88,66.81
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,95.95,77.0
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,97.14,77.63
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,97.07,77.16
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,95.16,75.12
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,93.17,73.05
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,125.95,99.97
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,161.71,128.89
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,168.32,133.53
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,177.75,140.49
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,218.08,152.51
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,257.96,179.62
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,294.85,205.92
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,327.6,230.69
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,373.75,266.16
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,423.47,304.25
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,449.51,325.74
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,461.6,335.67
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,483.27,351.91
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,502.83,366.07
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,511.16,371.98
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,515.34,374.74
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,579.07,420.61
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,644.97,467.14
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,729.58,527.05
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,802.79,578.66
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,786.02,563.92
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,752.93,539.02
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,692.38,497.21
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,639.23,459.65
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,526.55,382.19
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,408.71,298.81
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,662.11,484.63
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,854.57,615.77
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,702.75,511.36
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,517.02,380.26
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,476.81,353.77
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,436.27,325.65
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,219.46,166.26
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,9.94,2.26
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,178.27,137.48
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,346.62,265.71
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,452.93,347.09
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,516.53,395.39
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,460.63,353.12
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,405.84,311.35
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,340.23,260.58
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,278.99,211.48
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,211.05,156.15
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,151.16,105.69
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,68.6,27.75
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,9.05,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,17.43,3.92
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.01,17.58
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,38.59,27.35
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,46.56,34.57
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,56.78,43.52
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,61.74,47.74
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,72.18,56.51
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,90.87,72.23
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,109.24,87.46
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,104.16,82.7
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,98.47,77.5
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,111.12,87.57
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,123.63,97.39
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,110.33,85.99
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,96.33,74.14
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,107.42,79.25
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,118.73,87.81
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,137.91,102.1
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,157.66,116.71
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,129.62,95.24
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,99.9,72.39
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,102.19,73.95
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,104.56,75.53
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,310.72,230.62
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,534.14,390.44
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,385.9,284.55
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,207.98,153.08
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,406.14,300.88
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,613.89,447.03
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,430.11,316.01
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,219.29,160.83
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,306.45,225.79
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,388.6,285.02
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,336.89,247.61
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,268.94,198.31
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,434.67,321.94
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,572.08,421.05
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,728.04,534.69
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,850.81,622.84
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,713.7,527.6
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,568.42,424.28
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,668.35,501.32
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,748.88,562.2
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,610.99,463.98
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,471.83,362.23
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,533.25,411.62
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,566.97,439.32
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,513.56,400.6
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,461.08,362.05
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,402.48,317.07
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,346.4,272.89
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,282.97,222.11
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,214.53,166.34
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,155.12,116.93
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,102.31,72.3
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,47.71,18.7
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,9.44,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,18.08,3.96
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,29.63,19.09
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,41.2,29.83
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,50.11,37.94
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.96,45.77
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,66.76,52.48
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,71.51,56.38
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,75.52,59.53
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,79.43,62.53
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,80.87,63.24
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,82.33,63.98
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,84.39,65.46
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,93.67,72.93
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,93.39,72.32
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,97.16,75.05
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,151.87,86.56
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,207.74,121.5
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,263.88,164.28
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,319.86,209.79
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,376.82,256.93
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,429.51,300.48
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,473.79,338.1
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,504.11,362.4
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,542.81,391.02
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,580.65,418.32
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,611.66,439.82
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,641.11,459.81
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,680.5,487.05
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,719.61,513.68
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,703.39,502.49
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,674.9,483.43
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,704.14,504.45
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,743.76,531.51
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,792.66,565.53
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,839.37,597.78
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,800.26,571.8
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,757.63,543.97
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,840.39,604.51
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,888.8,638.03
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,885.31,637.77
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,866.36,628.13
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,841.12,613.27
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,812.82,596.39
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,777.43,574.23
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,739.74,550.39
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,696.15,522.6
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,654.11,494.98
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,600.88,458.45
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,547.6,420.85
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,487.13,376.9
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,428.32,332.56
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,360.44,279.99
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,296.88,228.75
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,224.15,169.0
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,160.07,114.42
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,86.62,37.96
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,18.97,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,9.05,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,17.44,3.21
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.03,17.81
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,38.65,27.77
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,46.31,34.8
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,56.17,43.55
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,70.79,56.08
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,91.02,73.11
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,99.21,79.55
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,107.28,85.74
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,87.32,68.4
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,81.97,63.44
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,83.66,64.49
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,85.25,65.45
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,95.13,73.22
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,100.76,77.44
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,153.19,88.43
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,206.81,121.72
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,260.86,162.65
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,314.86,206.28
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,367.61,249.91
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,420.06,292.8
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,470.22,332.4
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,519.23,369.75
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,565.92,405.13
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,611.01,438.3
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,653.09,467.5
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,693.12,494.35
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,728.74,518.56
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,761.83,540.56
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,789.35,557.77
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,813.62,572.59
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,769.22,539.6
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,695.65,487.96
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,793.9,557.22
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,870.57,608.97
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,754.09,531.26
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,594.49,422.95
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,657.84,469.48
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,718.1,511.4
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,601.68,432.67
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,485.56,352.74
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,438.28,321.0
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,390.99,288.15
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,392.75,291.83
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,392.17,293.47
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,268.53,202.91
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,154.45,115.99
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,135.83,102.38
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,117.45,88.42
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,98.36,73.67
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,79.53,58.84
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,63.04,45.66
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,46.41,32.1
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,32.04,20.2
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,18.31,8.7
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,9.89,0.0
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.57,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.15,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,6.06,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,14.46,6.31
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,22.89,13.98
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,33.66,23.57
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,44.16,32.84
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,55.51,42.6
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,66.77,52.08
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,49.06,36.78
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,29.81,20.14
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,66.07,50.92
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,99.11,78.27
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,96.2,75.51
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,93.07,72.68
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,118.17,93.0
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,142.58,112.39
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,163.18,122.67
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,184.51,138.48
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,145.58,108.62
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,102.47,75.4
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,159.73,119.2
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,217.44,162.29
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,233.76,173.94
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,250.48,185.93
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,244.27,181.21
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,237.51,176.16
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,241.99,179.16
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,250.09,184.81
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,256.05,189.12
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,265.53,196.01
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,282.49,208.48
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,299.75,221.12
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,244.25,180.47
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,187.91,138.81
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,384.73,284.81
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,565.91,410.34
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,533.8,387.5
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,500.03,364.94
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,523.61,383.31
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,545.94,400.35
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,717.92,524.1
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,841.6,606.84
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,817.31,590.35
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,790.07,573.76
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,755.72,552.46
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,719.13,529.57
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,677.84,503.26
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,637.86,477.09
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,535.54,406.06
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,432.46,332.29
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,384.11,297.16
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,336.6,260.97
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,314.39,243.77
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,292.65,224.73
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,222.36,166.87
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,160.29,114.01
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,87.19,38.17
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,20.06,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,8.26,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,15.99,1.37
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,25.94,15.81
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,38.02,26.94
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,45.31,33.62
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,52.54,40.03
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,57.61,44.3
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,62.65,48.37
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,66.31,51.24
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,69.9,53.99
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,72.87,56.06
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,75.73,58.0
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,83.86,64.53
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,85.55,65.69
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,87.56,66.99
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,91.63,69.97
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,145.56,81.69
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,200.59,115.44
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,261.03,160.55
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,314.84,203.41
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,358.68,247.72
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,383.64,273.23
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,339.94,244.04
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,284.9,205.62
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,389.01,279.37
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,505.64,359.02
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,530.16,375.49
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,554.09,392.17
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,614.17,433.52
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,682.42,479.28
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,756.61,531.82
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,813.7,572.9
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,722.58,508.35
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,571.6,403.43
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,526.43,373.97
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,461.69,329.93
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,366.57,264.26
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,254.34,184.55
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,224.85,163.84
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,195.17,142.33
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,164.57,119.98
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,134.06,97.4
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,342.47,254.48
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,542.92,393.74
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,356.01,262.42
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,164.64,121.6
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,367.16,278.68
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,527.02,394.81
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,477.89,360.49
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,429.56,327.57
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,401.95,309.07
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,371.14,286.71
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,306.7,237.1
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,247.12,189.66
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,175.71,131.78
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,105.95,74.63
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,53.56,21.79
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,8.26,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,15.88,0.72
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,28.73,18.14
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,41.5,30.02
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,51.96,39.49
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.27,48.62
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,63.05,49.27
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,67.41,52.87
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,75.57,59.6
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,83.68,66.15
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,104.38,83.18
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,124.62,99.52
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,136.08,108.35
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,147.43,117.0
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,135.41,106.6
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,122.55,95.68
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,129.84,96.72
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,137.35,102.16
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,156.91,116.56
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,177.06,131.23
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,232.85,172.09
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,297.32,218.45
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,378.02,273.57
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,476.75,340.86
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,512.49,365.23
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,548.58,389.71
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,490.1,348.83
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,411.59,293.43
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,479.88,341.1
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,548.56,386.74
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,474.87,336.35
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,382.48,273.16
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,571.79,406.73
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,758.06,528.47
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,653.05,457.0
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,538.04,380.03
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,506.41,361.38
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,454.82,327.98
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,477.18,344.97
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,480.27,348.32
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,448.64,326.62
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,397.18,291.3
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,306.79,227.09
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,202.56,150.52
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,347.41,261.98
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,471.55,352.64
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,540.1,403.0
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,587.47,438.34
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,525.73,396.22
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,472.99,360.13
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,409.75,314.49
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,349.97,269.81
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,286.6,221.14
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,228.0,174.53
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,153.5,114.71
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,97.09,68.19
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,49.12,19.5
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,3.93,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,7.87,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.17,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.11,15.76
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,37.07,25.96
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,45.38,33.51
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,56.01,42.83
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,61.22,47.3
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,66.38,51.56
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,93.02,74.06
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,122.35,98.47
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,137.4,110.4
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,152.12,121.92
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,139.38,110.78
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,130.78,103.19
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,139.91,110.13
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,148.99,116.94
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,175.35,124.99
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,253.59,174.02
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,284.33,194.89
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,327.48,227.05
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,363.67,252.2
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,418.5,293.41
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,469.51,334.27
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,519.09,372.88
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,566.04,409.18
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,611.4,443.28
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,654.23,474.02
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,695.29,502.69
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,731.97,528.35
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,766.23,551.83
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,796.34,571.04
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,823.52,587.38
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,845.94,601.35
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,864.99,613.18
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,879.31,622.04
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,889.95,628.68
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,894.25,631.42
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,894.84,631.99
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,889.45,629.51
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,880.4,624.89
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,865.29,615.99
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,857.8,612.1
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,728.75,527.29
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,570.62,417.79
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,518.08,382.83
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,466.09,346.78
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,422.68,316.9
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,363.36,274.96
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,319.8,243.79
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,277.07,212.43
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,241.55,185.94
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,206.39,158.96
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,267.87,206.11
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,293.89,222.57
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,222.54,164.42
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,159.63,111.72
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,72.79,29.84
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
