Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,7.87,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.21,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,25.83,15.54
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,36.47,25.55
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,46.36,34.48
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,53.88,41.17
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,59.9,46.27
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,65.81,51.07
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,69.98,54.38
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,74.06,57.53
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,77.45,59.92
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,80.69,62.15
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,82.75,63.49
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,84.69,64.73
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,93.38,71.49
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,95.42,72.77
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,148.05,84.82
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,201.89,117.86
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,259.31,161.55
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,315.05,206.55
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,366.5,248.44
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,417.72,289.45
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,467.64,327.79
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,516.57,363.74
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,562.63,396.85
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,607.25,427.48
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,648.99,455.47
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,688.81,481.21
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,724.37,504.14
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,757.53,525.05
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,784.8,540.6
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,808.81,553.87
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,829.46,568.33
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,846.8,580.85
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,776.83,535.28
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,678.22,471.0
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,784.75,546.08
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,869.08,602.85
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,715.53,502.54
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,522.08,372.06
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,690.98,493.88
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,821.11,582.55
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,794.38,565.28
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,765.09,548.29
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,705.04,508.7
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,636.18,463.06
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,514.14,378.51
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,368.5,274.98
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,331.14,250.43
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,294.08,224.35
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,255.08,196.03
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,216.98,167.33
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,175.94,135.4
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,136.65,103.89
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,96.22,70.67
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,58.76,39.55
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,27.2,8.14
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.79,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.51,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,4.54,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,7.58,0.82
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,11.0,3.88
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,14.44,6.91
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,18.27,10.24
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,22.1,13.52
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,52.16,39.31
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,80.25,63.03
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,113.02,90.09
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,144.91,115.82
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,129.45,102.45
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,116.87,91.65
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,89.75,69.01
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,60.14,44.38
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,91.72,66.95
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,122.35,90.45
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,109.45,80.13
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,95.82,69.39
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,120.99,88.55
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,146.7,107.91
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,123.24,89.99
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,98.75,71.24
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,120.89,88.18
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,143.59,105.36
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,152.69,111.95
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,161.95,118.66
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,174.86,128.29
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,187.94,138.0
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,198.8,146.02
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,209.76,154.1
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,247.99,182.22
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,287.19,210.56
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,279.14,204.61
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,270.83,198.74
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,255.51,187.88
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,239.93,176.8
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,310.96,229.42
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,368.93,271.36
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,329.38,243.63
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,289.42,215.63
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,196.46,146.93
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,123.72,91.56
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,147.32,110.75
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,171.83,130.48
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,236.06,181.98
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,300.0,232.34
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,267.07,207.89
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,221.32,173.3
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,188.87,148.29
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,157.05,123.09
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,124.4,96.54
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,92.85,70.4
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,61.88,44.51
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,28.95,17.2
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,13.35,1.24
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.27,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,6.82,0.0
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,11.39,4.14
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,17.11,9.27
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,22.86,14.37
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,29.39,20.07
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,35.93,25.69
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,83.11,66.1
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,120.63,97.38
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,92.09,72.84
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,54.54,40.84
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,105.82,83.55
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,152.35,121.22
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,123.9,97.34
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,92.74,71.45
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,144.5,107.9
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,196.08,146.23
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,162.78,120.6
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,125.45,92.06
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,190.92,141.53
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,250.91,185.9
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,265.74,196.28
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,281.0,207.05
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,291.05,214.42
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,301.34,221.99
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,336.59,247.33
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,373.79,273.77
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,382.34,279.8
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,390.39,285.57
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,413.29,301.66
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,436.76,318.01
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,507.01,368.5
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,567.54,411.49
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,608.25,441.24
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,665.06,481.68
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,701.52,508.87
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,752.84,545.72
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,794.09,576.78
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,837.03,608.75
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,818.17,596.29
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,796.4,582.37
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,770.62,566.21
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,742.18,548.18
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,690.99,513.63
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,631.18,472.93
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,602.7,454.15
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,572.04,433.25
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,518.52,395.7
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,465.84,357.91
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,409.37,316.27
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,354.86,274.83
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,291.44,225.66
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,232.7,178.63
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,161.18,120.49
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,107.16,75.18
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,49.63,18.11
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,7.47,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.41,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,24.67,14.21
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,34.99,24.0
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,44.4,32.46
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,51.61,38.85
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,56.3,42.79
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,61.0,46.57
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,64.66,49.45
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,68.27,52.21
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,70.68,53.93
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,73.04,55.58
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,81.0,61.83
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,82.77,62.94
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,83.69,63.36
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,84.54,63.73
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,137.95,76.51
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,192.93,110.26
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,249.16,153.07
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,304.77,198.52
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,360.81,245.23
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,412.07,288.17
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,461.86,328.69
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,510.52,367.23
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,556.4,403.35
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,600.63,437.35
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,641.51,467.37
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,680.28,495.13
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,715.45,520.65
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,748.21,544.08
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,772.11,559.66
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,807.32,582.01
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,828.58,597.5
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,846.5,610.78
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,816.48,588.17
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,767.7,552.24
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,602.72,437.79
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,411.8,300.6
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,661.98,485.98
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,850.96,618.31
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,834.21,607.96
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,820.67,601.27
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,437.73,332.91
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,31.49,18.99
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,37.24,23.76
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,42.99,28.45
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,67.34,47.79
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,94.16,69.08
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,121.36,91.32
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,160.48,122.78
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,136.44,103.89
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,112.76,85.12
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,81.39,60.18
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,59.18,42.2
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,41.53,27.62
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,23.55,12.65
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,11.43,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,7.08,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,13.63,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,24.57,14.05
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,35.54,24.44
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,43.53,31.72
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,53.73,40.67
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,58.68,44.92
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,63.64,49.02
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,67.52,52.09
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,71.34,55.01
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,73.92,56.86
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,76.43,58.62
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,78.35,59.87
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,86.89,66.57
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,88.51,67.53
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,89.98,68.39
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,141.94,80.55
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,195.86,113.53
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,250.14,154.45
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,304.49,198.49
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,357.37,242.69
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,411.11,287.19
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,460.2,326.94
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,510.11,365.97
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,552.83,399.49
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,596.36,432.6
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,583.36,422.43
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,529.75,382.3
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,643.12,466.1
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,742.42,538.98
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,468.38,347.63
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,118.26,84.73
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,172.86,126.48
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,228.78,168.12
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,585.52,434.55
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,873.75,629.93
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,878.35,631.08
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,879.32,632.48
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,875.28,630.77
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,867.66,626.9
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,852.99,618.15
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,835.01,607.37
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,820.59,599.02
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,792.9,581.87
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,759.39,561.62
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,723.62,539.63
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,680.04,511.24
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,635.19,481.58
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,586.63,447.69
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,535.35,410.98
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,476.1,366.79
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,418.57,322.63
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,352.28,271.74
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,290.28,222.17
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,219.28,164.01
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,156.74,110.73
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,71.23,26.12
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,4.33,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,8.37,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,21.47,11.47
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,34.1,23.21
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,48.37,35.84
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,61.73,47.5
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,75.87,59.58
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,89.8,71.21
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,68.16,52.6
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,42.12,30.3
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,49.48,36.34
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,56.86,42.3
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,103.38,80.76
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,146.0,115.34
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,169.36,133.59
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,179.38,140.97
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,153.73,101.71
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,201.4,118.86
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,249.79,154.29
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,306.6,199.59
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,359.88,244.71
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,412.6,289.14
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,463.43,330.69
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,513.13,370.18
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,533.2,387.3
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,530.33,385.13
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,605.62,441.52
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,685.86,501.61
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,658.11,478.79
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,583.12,422.36
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,538.14,390.09
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,476.07,345.17
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,455.14,331.47
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,432.37,316.11
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,438.92,321.49
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,445.16,326.6
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,364.08,268.69
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,265.08,196.33
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,446.89,334.3
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,614.19,456.93
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,397.52,299.73
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,171.63,128.09
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,176.14,132.49
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,180.87,136.77
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,150.14,113.36
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,119.72,89.89
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,73.87,53.8
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,31.37,19.81
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,102.68,78.33
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,179.97,140.85
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,154.17,120.24
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,128.53,99.61
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,102.15,78.13
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,76.46,56.85
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,48.45,33.45
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,26.95,15.39
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,12.59,0.1
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,6.69,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,12.93,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.19,12.88
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.51,22.9
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,43.23,31.71
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,50.86,38.53
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,56.98,43.84
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,62.98,48.88
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,66.91,51.91
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,70.77,54.79
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,74.27,57.3
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,77.61,59.64
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,79.8,61.11
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,88.81,68.2
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,91.25,69.84
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,93.47,71.3
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,144.55,83.09
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,198.2,115.94
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,251.3,155.94
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,305.0,199.64
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,358.27,244.46
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,412.45,289.64
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,461.87,329.93
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,509.84,367.96
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,528.5,383.79
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,516.53,375.14
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,599.03,436.22
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,677.77,494.83
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,712.61,519.91
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,745.13,543.17
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,783.07,568.91
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,805.62,584.27
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,736.2,533.41
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,635.38,460.19
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,678.04,492.3
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,719.8,522.83
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,616.89,449.66
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,492.6,360.52
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,693.35,509.31
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,851.35,620.53
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,841.66,613.03
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,821.84,600.22
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,562.43,419.08
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,264.48,197.11
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,514.18,389.66
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,698.02,524.01
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,654.89,493.28
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,610.58,463.0
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,557.27,425.89
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,504.27,388.04
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,442.96,343.06
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,377.95,293.93
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,312.83,243.12
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,252.71,194.47
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,186.29,139.89
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,128.12,90.47
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,60.95,19.65
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,6.69,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,12.94,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,23.81,13.24
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,34.83,23.99
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,43.2,31.67
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,53.9,41.14
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,71.43,56.28
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,91.86,73.6
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,102.11,81.95
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,110.52,88.6
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,122.94,98.29
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,134.82,107.33
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,104.95,82.14
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,84.09,64.55
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,111.72,86.88
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,142.94,111.73
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,155.55,95.48
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,192.27,110.36
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,265.18,171.99
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,326.52,225.58
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,368.84,260.09
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,409.13,292.68
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,438.94,317.54
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,456.36,332.08
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,498.93,363.6
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,545.17,397.56
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,575.85,420.1
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,605.76,441.86
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,622.25,453.47
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,636.02,463.0
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,666.26,484.95
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,704.19,511.8
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,717.38,521.19
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,728.13,529.06
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,742.85,538.97
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,755.24,547.27
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,768.39,557.24
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,778.88,565.47
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,778.78,566.94
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,775.54,566.45
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,756.33,554.66
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,734.28,541.04
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,782.58,578.21
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,806.21,595.68
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,753.43,561.8
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,696.59,524.7
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,626.72,475.78
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,550.89,421.72
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,503.44,388.18
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,456.0,353.65
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,447.28,347.75
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,425.55,330.83
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,357.48,277.92
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,293.81,226.61
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,221.92,167.16
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,158.47,112.4
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,72.24,22.51
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,7.87,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,14.71,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,25.38,14.33
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.1,25.04
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,45.09,33.28
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,54.03,41.25
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,58.05,44.66
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,59.59,45.78
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,68.76,53.38
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,77.49,60.47
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,80.49,62.64
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,83.38,64.69
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,85.38,65.98
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,87.27,67.17
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,110.58,85.9
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,132.83,103.46
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,157.08,96.0
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,203.13,119.49
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,257.76,160.52
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,312.82,205.0
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,366.74,249.83
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,420.37,294.0
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,471.99,335.11
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,522.39,373.91
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,570.19,410.58
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,610.13,440.96
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,658.85,476.12
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,699.0,504.7
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,736.51,530.59
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,771.56,554.25
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,792.94,568.56
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,824.25,587.57
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,846.11,600.99
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,864.55,612.28
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,809.9,574.66
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,706.55,502.87
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,748.61,532.8
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,775.19,551.44
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,841.87,598.86
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,873.73,620.17
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,870.05,618.0
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,850.75,606.43
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,823.7,590.12
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,793.92,572.08
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,758.28,549.55
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,724.29,528.01
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,679.1,499.35
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,632.91,469.11
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,579.19,433.03
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,525.63,396.08
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,464.18,351.85
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,404.82,307.72
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,336.74,255.89
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,268.92,202.62
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,198.52,146.23
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,137.27,95.1
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,64.13,17.42
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,6.69,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,12.72,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,23.96,13.04
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,35.21,24.26
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,44.84,33.13
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,54.4,41.74
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,61.02,47.51
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,69.75,54.91
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,74.41,58.53
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,78.95,61.95
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,81.84,63.9
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,84.64,65.73
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,86.82,67.16
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,88.87,68.47
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,90.35,69.32
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,91.68,70.06
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,149.07,87.41
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,201.56,118.97
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,254.58,158.39
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,308.18,201.18
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,360.83,244.32
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,413.26,286.74
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,463.92,326.58
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,513.62,364.41
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,560.53,399.56
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,605.96,432.55
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,647.96,462.62
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,687.85,490.51
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,673.91,477.85
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,630.24,445.02
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,547.57,389.38
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,451.4,322.87
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,601.79,428.87
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,747.02,525.06
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,698.04,491.29
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,657.38,464.21
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,698.62,494.88
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,755.21,533.96
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,726.66,515.02
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,679.74,485.23
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,665.89,478.09
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,649.69,469.03
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,714.09,515.99
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,759.33,549.21
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,722.41,526.65
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,683.69,503.37
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,571.38,426.48
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,457.51,346.23
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,413.05,316.16
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,369.03,284.89
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,321.79,249.61
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,275.94,214.36
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,225.05,174.34
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,177.24,135.64
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,127.81,94.95
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,82.8,56.9
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,33.96,5.76
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,11.02,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,22.91,11.93
