Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,12.51,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,24.83,13.84
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,35.66,24.51
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,46.44,34.27
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,53.91,40.92
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,63.72,49.32
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,79.7,62.77
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,99.79,79.38
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,114.08,90.83
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,128.08,101.86
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,142.85,113.33
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,157.25,124.34
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,175.78,138.23
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,185.97,145.26
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,190.15,138.8
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,181.26,133.29
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,187.83,137.68
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,194.2,141.91
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,230.12,167.85
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,263.15,191.27
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,343.12,246.85
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,436.47,310.48
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,513.0,362.65
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,604.61,424.27
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,657.69,460.65
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,712.86,498.77
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,750.34,524.0
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,785.24,547.39
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,791.61,548.67
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,779.09,538.13
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,783.32,542.11
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,784.24,543.81
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,836.8,581.28
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,888.01,617.15
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,889.17,619.31
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,886.81,619.93
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,878.02,615.47
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,865.85,609.08
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,845.86,597.17
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,822.88,583.49
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,795.77,567.2
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,765.96,549.13
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,653.07,475.72
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,534.67,396.24
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,508.31,380.96
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,498.07,375.42
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,428.03,326.74
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,378.03,291.19
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,369.68,285.26
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,342.2,264.02
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,270.97,208.53
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,205.89,156.14
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,127.62,91.81
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,62.14,22.85
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,20.98,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,12.98,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,24.7,13.47
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,36.5,25.03
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,48.2,35.46
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,60.74,46.34
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,73.62,57.22
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,74.19,57.52
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,78.03,60.48
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,100.51,78.8
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,126.03,99.2
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,140.21,110.06
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,160.2,125.43
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,164.23,127.98
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,177.4,137.77
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,219.76,155.72
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,249.38,176.99
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,256.1,183.98
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,259.76,188.7
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,286.27,207.75
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,314.39,227.8
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,373.52,268.76
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,444.8,317.89
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,455.12,324.77
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,461.99,329.17
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,449.18,319.84
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,425.28,302.8
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,508.8,361.73
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,600.72,424.26
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,633.95,446.6
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,667.21,469.48
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,700.98,495.39
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,748.06,529.77
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,604.77,434.79
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,430.62,314.1
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,453.67,333.37
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,497.46,365.85
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,368.81,274.22
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,242.1,180.93
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,251.4,189.3
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,281.06,212.5
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,180.37,136.29
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,102.41,75.76
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,54.2,37.98
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,8.4,1.18
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,7.24,0.26
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.32,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,3.79,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.03,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.27,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.51,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.75,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.15,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.06,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,11.77,4.37
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,17.5,9.53
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,24.78,15.98
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,32.08,22.36
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,43.65,32.31
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,55.26,42.14
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,69.88,54.38
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,84.19,66.16
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,88.12,69.2
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,91.99,72.19
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,92.31,72.08
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,92.59,71.94
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,90.43,66.77
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,88.11,64.77
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,120.05,89.43
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,152.37,114.03
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,176.44,132.29
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,201.26,151.06
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,207.8,155.62
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,214.34,160.18
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,174.45,129.87
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,132.94,98.11
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,135.85,100.39
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,138.8,102.66
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,187.65,140.03
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,237.73,177.83
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,256.32,191.77
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,275.32,206.06
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,295.26,221.1
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,333.11,249.34
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,363.39,272.1
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,394.6,295.5
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,442.29,332.37
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,511.55,384.39
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,387.24,292.98
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,263.2,199.56
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,133.94,100.65
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,14.58,6.06
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,51.19,35.48
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,88.99,65.7
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,54.59,38.48
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,21.42,11.82
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,16.8,8.11
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,12.2,4.38
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,10.28,2.85
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,8.36,1.29
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,6.83,0.03
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.31,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,3.79,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.27,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.13,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,12.2,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,23.32,12.12
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,33.5,22.86
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,43.69,32.27
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,36.57,26.33
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,32.08,22.45
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,48.68,36.82
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,64.48,50.27
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,70.56,55.18
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,76.58,59.99
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,82.22,64.39
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,87.81,68.71
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,137.07,108.94
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,172.5,130.52
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,173.64,130.22
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,159.81,119.44
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,201.81,150.5
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,238.73,177.28
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,246.49,183.06
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,253.51,188.3
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,316.65,234.04
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,385.92,283.48
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,356.13,261.95
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,320.31,235.9
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,399.16,292.99
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,491.39,357.77
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,483.7,351.76
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,462.35,336.7
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,482.46,351.38
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,517.15,375.82
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,531.99,386.49
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,546.32,396.97
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,386.09,284.01
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,225.5,166.26
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,190.91,141.01
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,156.2,115.03
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,186.19,138.06
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,217.3,161.7
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,133.51,98.35
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,53.95,36.82
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,177.19,133.62
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,308.09,232.9
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,297.32,225.78
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,285.83,218.61
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,229.46,175.81
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,160.39,122.38
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,138.87,106.09
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,117.55,89.54
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,271.17,214.92
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,385.64,302.92
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,303.77,236.77
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,235.66,180.31
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,156.57,112.65
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,77.78,7.29
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,25.4,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,10.62,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,20.61,9.72
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,30.76,20.4
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,39.56,28.55
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,22.49,13.97
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,7.59,0.98
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,39.01,28.38
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,69.27,54.41
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,85.5,67.93
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,101.48,81.04
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,98.6,78.3
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,95.39,75.35
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,90.19,70.6
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,84.77,62.73
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,103.02,77.02
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,121.49,91.33
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,182.62,137.87
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,238.33,179.44
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,290.65,217.77
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,346.63,259.02
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,386.2,287.89
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,429.32,319.27
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,448.06,333.14
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,465.46,345.81
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,516.91,382.79
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,578.72,426.36
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,608.61,447.24
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,638.27,467.91
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,611.75,447.48
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,566.55,414.37
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,534.59,391.83
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,481.96,354.56
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,579.34,424.89
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,679.97,494.53
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,450.37,333.4
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,202.36,149.81
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,424.76,318.71
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,637.94,469.94
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,675.97,497.96
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,731.43,538.38
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,773.2,569.73
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,798.16,588.02
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,726.23,541.22
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,645.45,486.77
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,403.05,310.7
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,151.01,114.78
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,130.66,99.79
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,110.55,84.13
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,89.32,67.1
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,68.33,50.01
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,50.89,35.81
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,33.0,20.99
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,19.48,9.33
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,7.6,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,11.41,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,21.8,10.2
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,33.98,22.93
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,46.09,33.85
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,54.54,41.4
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,62.93,48.64
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,69.34,53.99
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,77.58,60.73
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,80.27,62.67
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,82.97,64.57
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,85.66,66.43
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,88.23,68.17
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,88.24,67.81
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,98.35,65.22
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,159.69,92.56
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,215.28,129.07
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,270.98,171.97
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,327.69,217.83
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,383.39,263.69
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,439.0,308.66
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,492.68,350.52
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,542.85,388.58
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,591.54,425.14
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,638.63,459.52
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,682.85,490.45
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,725.11,519.27
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,762.25,544.68
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,796.72,567.45
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,827.15,587.2
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,854.51,605.02
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,875.62,618.39
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,893.24,629.67
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,906.4,637.54
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,915.9,643.25
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,918.9,647.1
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,932.38,657.74
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,924.44,653.66
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,912.82,647.61
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,894.31,636.75
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,872.47,623.9
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,843.29,606.92
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,811.32,588.09
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,777.14,567.18
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,736.22,541.59
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,631.25,471.63
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,522.85,395.37
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,473.98,362.57
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,425.02,328.1
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,403.4,312.78
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,383.39,296.9
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,300.25,231.41
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,230.6,174.31
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,151.38,106.02
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,70.3,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,22.99,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,6.69,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,12.95,3.48
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,26.44,16.47
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,39.49,28.07
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,54.41,41.09
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,69.2,53.79
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,67.78,52.56
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,65.79,50.75
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,74.72,58.04
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,94.63,74.38
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,100.71,78.98
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,119.38,93.91
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,146.8,115.72
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,178.5,133.84
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,185.88,138.22
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,198.54,147.87
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,172.61,127.96
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,142.89,105.27
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,171.8,127.07
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,201.55,149.24
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,205.56,152.09
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,209.47,154.94
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,219.27,162.16
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,229.21,169.46
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,235.81,173.95
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,242.45,178.48
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,470.82,347.15
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,704.14,508.45
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,591.99,428.56
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,447.98,325.97
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,510.81,371.77
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,560.03,406.69
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,546.33,397.17
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,531.0,386.9
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,556.16,406.87
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,580.6,426.16
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,646.06,474.13
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,687.96,505.74
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,648.75,480.11
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,608.34,453.84
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,673.4,503.88
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,711.6,534.66
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,556.96,424.95
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,413.48,319.19
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,474.02,368.63
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,525.3,409.38
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,467.08,366.51
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,410.7,324.44
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,331.7,263.4
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,272.87,216.12
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,208.75,163.59
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,149.82,114.09
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,78.74,53.26
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,11.67,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,5.9,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,7.47,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,14.5,4.24
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,29.09,18.69
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,43.39,31.5
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,57.61,44.09
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,71.89,56.52
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,88.45,70.64
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,104.75,84.28
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,117.38,94.41
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,131.81,105.86
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,144.37,115.58
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,150.33,119.78
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,164.03,130.24
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,181.54,136.55
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,170.67,127.25
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,157.9,118.08
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,183.33,136.86
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,209.82,156.16
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,206.15,153.23
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,201.63,149.76
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,262.95,194.71
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,330.4,242.97
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,306.54,225.35
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,275.58,202.81
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,259.16,190.58
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,241.79,177.56
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,364.16,266.7
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,499.02,360.16
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,516.5,371.37
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,533.66,383.34
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,728.08,521.6
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,896.55,633.25
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,823.49,583.35
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,711.71,507.37
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,665.52,478.02
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,595.83,431.83
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,502.63,368.19
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,386.28,285.88
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,300.61,224.93
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,198.74,149.2
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,169.01,127.04
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,139.43,104.45
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,116.72,87.28
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,94.13,69.91
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,119.26,90.47
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,146.38,112.5
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,125.16,95.98
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,104.22,79.46
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,83.48,62.71
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,62.83,45.75
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,45.78,31.67
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,28.28,17.07
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,16.41,6.52
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,5.51,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,2.75,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,9.83,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.06,6.87
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.61,19.11
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,38.84,27.59
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,28.92,19.36
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,22.09,13.51
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,38.74,27.89
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,58.67,44.92
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,66.5,51.31
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,86.76,68.09
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,123.41,98.14
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,158.84,126.54
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,172.65,136.98
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,189.12,141.72
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,213.44,153.32
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,253.65,177.39
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,189.31,135.47
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,102.54,74.78
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,133.26,98.35
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,164.71,122.15
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,303.76,225.01
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,459.21,336.49
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,419.14,307.82
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,363.5,267.49
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,454.78,333.71
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,549.78,400.63
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,587.02,426.43
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,617.36,447.73
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,654.13,473.15
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,691.11,498.48
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,718.31,518.36
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,759.65,547.42
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,855.76,617.13
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,920.18,661.27
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,759.86,552.38
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,536.03,392.07
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,749.1,549.61
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,913.57,662.64
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,894.93,651.73
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,872.99,640.18
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,501.8,382.88
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,74.15,52.68
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,430.39,336.11
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,731.33,554.97
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,680.77,518.73
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,629.51,484.01
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,567.96,440.9
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,507.39,396.77
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,439.37,345.42
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,374.14,294.21
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,288.14,224.99
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,216.44,164.81
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,124.92,83.83
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,13.38,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,9.83,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.03,6.19
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,29.63,19.03
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,38.86,27.6
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,45.02,33.19
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,51.2,38.59
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,55.6,42.28
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,59.97,45.82
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,62.75,47.92
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,70.9,54.5
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,73.53,56.37
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,76.07,58.16
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,122.38,95.86
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,187.36,138.35
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,203.6,139.35
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,240.29,158.18
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,263.75,185.8
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,263.27,193.77
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,324.78,236.73
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,402.45,292.21
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,423.49,308.3
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,439.86,320.43
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,511.44,372.24
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,596.45,432.83
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,637.67,460.94
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,678.37,488.41
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,580.6,419.7
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,451.72,327.54
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,349.95,255.85
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,231.73,169.71
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,199.41,146.22
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,166.69,121.96
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,288.11,212.56
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,406.24,297.44
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,548.07,400.42
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,691.8,500.89
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,515.85,378.21
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,338.1,249.71
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,492.71,367.42
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,643.45,476.93
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,630.8,469.39
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,615.23,461.02
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,631.05,474.79
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,621.2,470.8
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,566.65,432.89
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,512.22,394.54
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,461.02,357.9
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,410.25,320.49
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,351.31,275.62
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,294.84,231.09
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,229.67,178.2
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,158.17,119.17
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,89.99,57.52
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
