Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,9.83,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,18.91,5.37
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,28.84,18.31
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,38.85,27.56
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,47.12,34.98
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,53.25,40.34
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,75.67,59.41
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,101.16,80.66
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,105.63,83.95
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,108.85,86.16
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,120.34,95.15
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,131.14,103.44
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,154.53,121.81
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,178.59,130.69
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,210.81,148.73
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,244.49,171.98
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,285.33,202.24
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,327.71,234.12
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,370.39,261.31
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,442.16,313.55
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,479.45,345.23
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,489.39,353.62
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,565.27,409.38
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,647.8,470.01
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,631.98,455.48
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,575.32,412.18
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,698.64,501.87
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,809.56,578.93
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,839.45,595.86
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,865.94,611.32
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,746.24,530.53
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,559.61,399.47
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,687.96,491.26
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,819.14,579.5
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,894.84,632.0
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,933.62,656.73
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,926.71,653.05
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,916.15,647.73
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,898.57,639.42
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,877.63,629.05
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,861.08,620.84
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,830.16,603.2
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,791.33,580.44
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,750.35,555.94
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,700.96,524.58
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,654.33,494.48
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,594.74,454.56
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,535.86,413.3
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,464.72,360.69
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,396.79,308.26
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,315.03,243.12
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,240.5,180.97
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,146.59,92.73
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,42.53,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,8.65,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,16.84,3.37
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,27.24,16.88
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,36.56,25.47
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,42.1,30.53
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,47.74,35.45
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,51.94,38.98
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,56.13,42.38
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,91.77,72.11
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,130.05,103.31
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,142.87,113.12
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,149.21,117.61
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,159.13,124.96
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,177.45,128.55
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,214.55,148.93
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,255.35,176.53
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,275.34,182.55
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,330.38,219.54
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,362.16,256.08
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,359.86,261.84
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,442.42,319.85
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,552.19,399.15
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,565.23,408.86
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,542.58,391.63
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,543.81,392.08
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,532.53,383.42
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,683.12,492.99
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,815.93,585.33
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,775.85,553.36
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,684.69,486.48
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,816.68,580.89
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,912.29,644.28
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,924.85,651.81
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,933.63,657.87
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,936.63,660.47
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,935.81,660.87
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,927.04,656.44
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,914.69,649.93
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,910.02,649.26
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,889.4,638.43
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,858.39,619.75
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,824.68,599.32
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,785.27,576.14
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,748.05,554.11
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,695.17,520.22
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,641.77,485.27
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,580.75,443.91
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,520.6,400.93
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,448.27,347.09
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,379.34,293.69
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,296.39,227.76
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,218.94,163.63
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,131.07,78.41
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,30.89,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,8.65,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,16.75,2.37
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,27.1,16.68
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,39.6,28.0
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,46.46,34.22
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,53.32,40.21
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,58.32,44.42
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,63.27,48.44
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,66.22,50.57
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,69.15,52.62
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,71.8,54.51
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,80.51,61.38
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,82.61,62.75
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,103.2,63.36
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,159.41,89.24
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,217.06,129.28
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,274.52,174.88
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,336.3,225.63
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,391.87,272.42
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,447.0,318.11
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,365.85,266.66
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,234.05,171.33
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,431.55,318.66
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,648.94,475.15
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,606.98,442.35
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,512.03,371.58
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,518.06,376.3
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,522.33,379.24
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,573.88,416.55
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,642.58,464.84
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,501.28,365.39
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,348.43,254.85
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,435.05,319.32
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,545.42,398.14
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,525.03,383.64
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,503.28,368.79
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,731.63,536.29
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,911.28,659.03
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,746.56,546.83
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,543.27,402.28
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,444.61,332.27
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,327.02,245.78
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,563.55,426.91
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,728.64,547.05
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,678.45,512.4
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,627.47,478.2
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,565.5,434.8
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,504.51,390.31
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,434.06,337.17
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,366.7,284.4
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,280.6,215.83
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,208.53,155.43
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,123.57,69.05
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,28.12,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,8.26,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,17.14,1.34
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,26.88,16.38
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,36.59,25.44
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,42.85,31.13
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,49.13,36.63
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,53.61,40.41
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,58.07,44.03
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,60.91,46.2
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,68.94,52.67
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,71.67,54.62
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,74.3,56.48
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,76.04,57.6
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,98.12,58.49
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,155.47,85.07
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,220.49,130.46
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,277.64,175.62
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,335.08,222.76
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,392.01,269.98
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,448.48,315.91
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,502.34,357.97
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,554.97,397.65
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,605.3,435.47
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,653.85,471.03
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,698.32,503.33
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,740.39,533.4
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,778.72,559.5
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,814.23,582.67
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,845.05,603.19
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,872.62,621.69
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,741.23,532.42
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,541.73,390.27
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,368.74,270.11
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,198.44,145.24
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,618.63,459.12
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,940.32,671.7
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,885.34,634.53
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,794.98,574.13
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,859.83,622.69
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,884.7,640.63
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,741.11,545.87
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,552.76,412.44
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,639.33,478.9
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,703.27,525.92
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,506.47,384.97
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,299.36,229.63
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,265.78,205.76
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,231.78,180.16
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,194.95,151.41
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,158.63,122.25
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,119.51,90.09
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,81.65,58.14
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,44.47,19.26
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,5.51,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,7.87,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,16.32,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,25.67,15.3
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,35.04,24.0
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,41.34,29.72
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,47.68,35.24
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,52.22,39.05
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,56.73,42.71
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,59.95,45.09
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,68.26,51.63
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,70.68,53.42
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,73.03,55.15
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,75.4,56.78
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,99.4,58.51
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,156.65,85.51
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,221.57,131.05
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,279.91,177.36
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,337.79,225.06
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,393.93,271.66
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,449.62,317.12
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,474.13,339.64
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,466.11,335.34
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,555.12,400.33
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,652.57,471.14
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,661.03,473.84
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,631.85,450.83
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,616.01,439.47
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,581.42,415.06
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,738.43,527.32
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,862.1,611.74
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,883.1,623.72
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,900.63,634.49
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,793.51,563.04
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,619.51,442.78
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,800.65,571.25
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,937.01,660.02
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,929.37,654.31
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,918.07,647.95
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,898.45,635.9
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,875.53,621.91
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,845.14,603.84
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,812.0,583.99
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,759.53,551.92
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,701.08,515.41
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,553.83,414.43
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,408.2,309.76
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,364.24,279.3
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,320.38,247.23
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,351.1,271.09
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,360.81,276.94
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,272.68,207.08
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,198.92,145.62
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,97.25,41.25
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,7.87,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.2,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,25.88,15.43
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,38.79,27.23
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,45.65,33.41
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,52.53,39.35
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,57.19,43.27
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,61.83,47.03
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,65.19,49.61
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,68.51,52.1
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,70.88,53.76
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,79.21,60.33
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,80.77,61.26
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,105.17,62.74
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,161.55,90.05
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,219.41,130.85
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,281.24,179.58
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,338.65,226.79
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,395.49,274.39
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,451.85,320.69
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,430.68,311.62
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,362.17,263.47
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,393.94,286.67
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,432.91,314.4
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,589.36,428.73
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,745.57,539.72
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,783.99,564.65
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,819.56,587.64
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,851.55,608.2
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,880.37,626.7
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,903.32,641.45
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,922.64,653.99
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,935.43,662.49
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,944.37,668.74
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,948.03,671.35
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,947.83,671.71
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,940.41,668.14
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,929.27,662.4
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,786.2,569.62
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,592.92,434.38
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,734.28,539.56
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,841.41,612.17
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,801.74,587.67
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,759.92,562.65
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,707.74,528.92
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,654.74,493.96
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,596.75,455.22
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,536.15,412.98
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,460.91,356.53
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,389.55,300.72
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,303.53,232.02
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,225.79,165.87
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,110.58,37.59
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,7.47,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,14.47,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,24.84,14.48
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,37.28,25.92
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,44.19,32.15
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,51.09,38.12
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,56.18,42.42
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,61.22,46.52
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,64.93,49.29
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,68.56,51.92
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,70.94,53.58
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,79.3,60.13
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,80.88,61.07
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,106.89,63.02
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,163.5,90.56
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,221.53,131.07
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,284.51,180.34
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,342.35,227.23
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,398.59,273.56
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,454.35,318.63
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,508.32,360.69
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,561.06,400.5
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,611.01,437.8
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,659.2,472.9
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,655.44,468.32
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,611.63,435.64
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,723.68,516.96
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,819.17,584.14
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,844.46,600.49
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,865.68,614.87
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,791.89,563.47
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,670.22,477.36
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,815.08,581.74
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,939.52,664.99
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,781.61,560.74
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,574.07,416.19
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,562.52,410.83
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,549.32,403.2
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,282.83,212.04
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,19.18,9.33
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,437.71,335.74
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,817.22,600.41
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,660.24,492.06
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,501.44,378.91
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,302.39,231.94
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,105.62,77.83
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,89.94,66.28
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,74.16,54.11
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,58.76,41.86
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,43.17,29.2
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,29.38,17.84
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,16.77,7.26
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,8.36,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.05,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,16.79,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,26.94,16.11
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,37.07,25.85
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,46.3,34.17
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,53.18,40.25
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,58.52,44.78
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,63.8,49.11
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,89.13,70.24
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,116.05,92.24
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,93.23,72.93
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,78.59,60.54
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,79.27,60.79
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,106.03,62.67
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,182.34,111.99
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,248.3,165.2
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,298.61,207.01
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,342.96,243.93
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,387.56,274.44
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,455.51,324.92
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,509.79,367.29
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,562.66,407.05
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,612.66,444.5
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,660.85,479.58
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,635.95,458.74
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,558.48,401.07
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,701.43,504.37
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,821.94,587.31
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,853.38,606.28
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,881.64,624.07
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,903.95,638.13
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,922.64,650.04
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,851.17,602.79
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,721.83,513.28
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,861.61,612.4
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,947.13,667.49
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,939.1,663.3
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,927.38,657.91
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,708.74,516.54
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,439.63,325.18
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,550.65,410.39
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,653.55,485.56
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,506.75,381.85
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,368.2,280.9
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,344.16,264.87
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,318.78,246.9
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,282.79,220.3
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,246.43,192.73
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,205.7,160.71
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,165.85,128.42
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,122.0,92.02
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,79.69,55.44
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,36.53,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,13.5,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,26.09,15.4
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,38.29,26.96
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,51.85,39.06
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,65.09,50.62
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,79.3,62.73
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,93.02,74.12
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,76.33,59.53
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,66.21,50.6
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,68.7,52.4
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,71.13,54.1
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,72.71,55.1
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,102.35,58.3
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,167.58,93.34
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,225.96,134.77
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,287.72,194.14
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,326.6,232.99
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,348.83,250.87
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,367.15,265.28
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,392.53,284.03
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,417.6,302.22
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,449.5,325.06
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,482.64,348.53
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,518.67,373.25
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,556.18,398.7
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,574.95,412.28
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,592.74,425.31
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,669.56,479.19
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,750.36,534.32
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,770.21,547.85
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,787.87,560.56
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,810.5,576.34
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,830.78,590.59
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,884.92,628.49
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,919.17,650.83
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,780.96,560.64
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,620.3,450.64
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,526.57,388.8
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,455.72,339.93
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,533.55,399.31
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,583.29,437.44
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,567.02,428.31
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,568.44,431.66
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,518.83,397.44
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,449.82,348.98
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,394.43,308.91
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,340.91,268.74
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,282.75,223.59
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,227.56,179.05
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,163.72,126.07
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,104.74,74.43
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,48.84,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,6.69,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,12.9,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,24.26,13.77
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,35.65,24.69
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,41.91,30.52
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,49.57,37.31
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,62.55,48.44
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,75.41,59.22
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,95.35,75.55
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,114.92,91.15
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,116.42,91.75
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,117.59,92.11
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,147.47,115.58
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,185.34,136.34
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,213.74,150.47
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,259.29,177.94
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,275.72,195.09
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,274.41,198.35
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,316.96,228.27
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,368.73,264.57
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,413.77,295.8
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,465.7,331.59
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,561.27,399.51
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,664.11,472.22
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,708.98,503.52
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,751.63,533.43
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,789.55,558.5
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,824.66,580.93
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,854.26,598.68
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,880.57,614.39
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,739.02,523.19
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,527.74,377.71
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,758.57,543.7
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,937.43,661.09
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,939.45,663.15
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,937.73,665.05
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,681.31,497.05
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,343.15,253.54
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,450.95,336.3
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,533.75,397.59
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,704.68,522.74
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,820.55,603.14
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,782.68,579.32
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,738.19,552.14
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,524.02,401.66
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,301.07,233.33
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,425.38,332.48
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,503.88,392.44
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,430.8,336.06
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,361.32,281.06
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,272.28,208.72
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,190.54,135.55
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,88.06,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
