Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.24,3.39
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.31,19.62
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,39.84,28.33
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,51.76,38.73
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,58.22,44.31
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,64.6,49.63
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,68.84,52.88
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,73.03,55.98
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,75.89,58.03
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,78.68,59.99
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,80.9,61.47
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,131.0,74.33
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,193.77,113.53
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,252.08,157.15
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,309.34,202.9
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,368.04,250.1
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,426.0,297.0
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,483.68,342.48
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,536.77,382.72
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,589.29,421.12
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,580.59,414.99
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,531.7,379.63
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,653.97,467.25
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,771.06,548.96
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,808.24,571.8
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,842.59,593.26
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,870.92,611.42
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,895.88,627.56
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,929.94,648.84
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,946.48,659.2
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,956.81,666.02
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,963.27,670.67
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,962.39,671.72
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,957.67,670.6
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,876.6,621.2
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,774.01,554.3
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,838.47,602.21
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,884.6,633.35
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,689.07,505.32
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,468.65,350.45
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,613.3,459.6
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,710.59,528.81
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,650.08,488.0
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,589.66,447.53
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,516.42,396.64
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,439.58,340.36
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,354.77,274.75
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,276.72,211.51
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,183.36,131.04
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,82.26,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,6.69,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,15.9,3.04
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,31.51,20.59
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,42.59,30.81
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,53.57,40.59
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,61.86,47.81
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,70.03,54.71
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,77.82,60.97
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,82.66,64.59
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,86.09,66.95
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,89.42,69.18
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,90.33,69.4
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,139.46,81.7
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,195.18,116.37
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,252.87,159.98
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,312.7,207.59
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,370.34,254.27
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,427.97,301.24
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,485.4,346.74
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,510.63,367.16
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,504.03,362.35
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,523.08,375.99
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,538.33,386.27
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,657.29,471.79
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,780.09,557.61
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,817.69,581.18
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,852.34,602.93
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,777.83,551.22
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,667.61,473.86
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,437.96,318.08
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,186.06,135.02
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,116.61,83.81
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,49.44,32.61
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,105.53,75.98
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,165.35,121.68
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,116.25,84.63
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,68.67,48.18
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,215.6,163.5
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,370.38,280.4
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,303.96,230.49
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,238.06,180.84
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,252.58,194.05
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,265.97,206.13
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,233.86,182.17
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,201.88,157.89
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,168.16,131.44
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,134.81,104.61
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,98.71,74.82
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,62.99,44.95
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,31.5,17.87
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,7.87,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,10.27,0.0
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,20.62,11.61
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,34.59,24.23
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,48.29,36.51
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,63.16,49.66
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,77.89,62.47
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,61.89,48.46
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,42.89,31.83
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,81.63,65.18
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,116.99,95.1
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,105.06,84.45
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,92.44,70.04
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,97.58,73.99
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,102.73,77.94
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,110.61,84.06
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,118.65,90.31
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,108.45,82.01
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,97.9,73.46
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,112.53,85.07
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,127.55,96.95
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,127.74,97.02
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,127.89,97.09
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,135.83,103.18
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,143.93,109.38
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,123.33,93.03
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,102.36,76.33
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,106.12,79.36
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,109.92,82.44
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,113.77,85.73
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,117.66,89.1
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,126.65,96.39
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,135.81,103.84
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,113.16,85.84
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,90.58,67.79
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,81.56,60.67
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,72.55,53.52
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,55.81,40.14
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,39.16,26.67
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,46.84,33.1
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,54.54,39.58
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,44.85,31.7
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,35.19,23.78
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,30.56,19.99
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,25.94,16.17
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,21.33,12.35
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,16.73,8.46
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,12.15,4.51
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,7.58,0.56
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,4.54,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.33,0.04
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,27.14,17.13
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,34.43,24.22
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,41.78,30.97
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,46.93,35.58
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,52.08,40.04
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,60.11,46.75
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,63.78,49.56
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,66.45,51.56
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,69.07,53.5
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,71.78,55.48
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,131.07,72.54
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,197.0,116.74
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,257.32,165.15
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,317.65,216.59
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,378.58,268.91
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,438.01,319.25
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,496.89,367.61
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,534.43,398.22
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,546.19,407.04
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,379.28,286.35
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,169.78,126.53
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,369.06,279.05
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,581.37,432.95
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,489.25,364.84
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,383.58,286.46
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,297.48,223.26
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,196.37,147.05
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,283.62,214.02
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,362.72,273.45
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,317.94,239.97
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,251.87,190.52
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,478.55,364.48
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,689.85,517.35
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,686.23,514.91
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,680.24,512.44
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,501.89,384.03
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,327.18,252.23
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,305.21,237.0
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,282.87,220.73
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,253.2,198.72
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,223.44,176.27
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,196.18,155.1
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,168.87,133.51
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,139.49,109.88
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,110.32,85.87
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,70.57,52.63
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,41.87,28.21
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,23.83,11.34
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,6.29,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,13.79,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,29.44,18.99
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,37.75,27.03
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,46.09,34.58
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,52.13,39.97
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,58.13,45.12
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,62.36,48.59
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,66.53,51.92
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,69.75,54.37
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,78.93,61.83
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,82.77,64.72
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,140.9,80.74
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,200.06,119.66
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,260.8,167.62
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,321.18,218.24
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,382.3,269.71
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,442.98,320.35
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,501.22,367.77
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,556.82,411.15
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,611.15,452.05
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,661.93,490.02
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,710.77,525.6
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,756.25,556.93
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,799.31,585.0
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,837.75,609.95
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,873.18,632.81
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,819.74,593.71
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,708.8,513.56
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,661.51,481.33
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,588.36,430.53
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,690.68,504.95
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,793.64,576.81
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,730.56,533.52
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,687.18,503.87
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,658.29,485.36
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,627.68,465.39
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,790.97,586.13
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,921.95,675.01
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,886.3,652.21
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,847.93,629.11
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,800.17,599.61
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,755.84,571.91
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,694.68,530.98
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,633.53,488.89
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,558.26,435.63
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,485.4,381.58
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,392.93,308.75
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,307.13,237.21
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,194.9,125.52
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,60.82,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.94,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,26.31,16.45
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,34.82,24.7
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,43.34,32.46
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,48.8,37.31
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,54.27,41.96
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,58.03,44.96
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,66.83,52.19
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,70.16,54.73
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,73.41,57.17
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,78.65,61.14
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,138.44,76.56
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,200.1,117.46
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,267.9,170.91
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,328.95,222.02
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,390.45,273.61
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,451.05,324.0
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,511.09,372.4
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,568.19,416.24
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,623.93,457.34
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,676.38,495.57
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,726.78,531.16
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,773.08,561.84
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,816.7,588.43
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,856.22,612.15
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,892.59,633.46
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,921.52,649.27
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,946.6,662.61
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,967.11,673.56
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,983.77,682.1
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,995.05,687.38
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,1002.35,690.35
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,1001.67,688.66
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,997.01,684.82
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,986.4,678.78
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,985.21,678.6
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,960.81,664.56
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,932.97,648.87
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,897.98,628.87
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,860.19,607.11
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,811.54,579.46
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,766.45,553.63
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,704.83,515.57
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,643.16,476.2
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,565.79,426.71
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,490.96,375.74
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,395.09,303.8
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,306.32,231.92
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,185.94,109.11
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,49.62,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,12.58,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,25.62,15.6
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,33.78,23.54
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,41.96,30.96
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,47.52,35.95
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,53.09,40.75
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,57.57,44.38
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,67.03,52.15
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,70.01,54.27
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,72.93,56.31
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,81.6,63.12
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,143.02,79.05
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,204.64,120.14
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,272.21,173.4
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,334.06,224.97
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,396.15,276.65
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,456.83,325.87
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,516.93,372.68
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,574.09,415.53
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,629.88,455.43
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,682.47,492.68
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,732.97,527.15
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,779.57,556.75
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,823.56,582.27
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,862.69,606.99
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,898.64,629.68
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,929.45,649.91
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,956.67,668.03
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,977.85,681.85
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,995.13,693.47
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,1005.96,699.91
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,1012.74,704.08
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,1012.48,707.02
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,1008.21,707.73
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,995.89,702.2
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,979.74,694.46
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,968.1,689.04
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,940.1,673.3
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,903.01,651.83
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,863.2,628.4
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,813.85,598.05
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,762.79,565.98
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,704.03,527.78
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,640.46,484.98
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,563.08,431.8
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,488.3,377.63
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,392.04,303.22
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,302.99,229.33
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,181.63,94.15
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,48.85,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,13.69,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,27.25,16.57
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,37.53,26.36
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,50.48,37.83
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,57.38,43.94
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,64.22,49.76
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,67.85,52.57
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,71.52,55.29
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,74.84,57.65
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,78.09,59.89
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,86.58,58.04
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,149.27,84.77
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,207.76,123.54
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,267.98,170.26
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,327.19,218.31
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,387.83,267.3
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,447.0,315.21
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,504.83,360.78
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,560.56,402.62
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,615.26,442.2
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,665.81,478.91
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,714.41,513.38
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,760.06,544.02
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,803.29,571.37
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,841.04,595.05
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,875.74,616.69
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,904.19,634.91
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,929.07,650.99
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,554.77,405.84
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,85.73,59.56
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,272.47,201.18
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,492.52,357.79
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,616.31,445.24
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,715.93,514.89
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,864.56,617.38
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,965.5,681.57
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,940.61,667.36
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,912.4,652.34
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,877.04,631.9
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,838.98,609.51
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,795.16,583.2
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,744.86,552.0
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,682.46,511.61
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,620.2,469.93
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,542.06,415.81
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,466.69,360.67
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,371.99,286.24
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,284.57,212.65
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,143.02,58.58
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,12.63,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,27.03,16.25
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,36.18,25.2
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,45.3,33.38
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,51.33,38.74
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,57.33,43.87
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,61.55,47.21
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,65.73,50.39
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,68.63,52.43
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,77.41,59.3
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,89.13,58.53
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,147.0,81.64
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,205.87,120.8
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,266.36,167.72
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,325.7,215.99
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,388.38,266.78
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,446.81,314.38
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,504.77,360.39
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,559.97,402.34
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,613.47,441.67
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,664.21,478.37
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,713.02,512.75
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,756.37,542.93
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,796.78,569.78
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,833.9,593.35
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,868.01,614.89
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,893.39,630.01
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,928.86,651.53
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,948.58,663.92
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,964.53,674.21
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,970.11,678.75
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,971.62,681.01
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,968.87,681.71
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,962.28,680.18
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,943.11,669.49
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,928.87,662.13
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,901.65,647.34
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,871.4,630.63
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,826.44,603.26
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,779.51,574.27
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,726.33,540.52
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,672.09,505.31
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,593.11,450.69
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,526.15,403.09
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,448.41,347.28
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,374.49,291.47
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,283.88,219.54
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,201.07,149.58
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,100.29,25.23
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.28,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,26.41,15.52
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,36.98,25.79
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,47.53,35.28
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,55.79,42.56
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,63.84,49.43
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,70.39,54.71
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,74.57,57.84
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,78.06,60.31
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,81.48,62.65
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,120.63,84.31
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,185.11,124.37
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,214.15,149.48
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,229.34,166.43
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,287.09,199.18
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,389.32,268.4
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,446.13,313.4
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,502.92,357.41
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,556.71,397.55
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,609.15,435.45
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,658.81,470.66
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,706.81,503.81
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,750.94,533.01
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,792.79,560.09
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,829.25,583.46
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,862.79,604.24
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,831.67,582.83
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,775.83,544.6
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,868.39,607.99
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,946.42,657.07
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,954.54,661.88
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,958.86,665.28
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,954.89,663.13
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,956.22,664.45
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,941.3,656.6
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,922.88,646.85
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,895.27,632.09
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,864.69,615.46
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,825.33,592.45
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,783.74,567.72
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,730.3,534.74
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,675.8,500.33
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,608.49,456.43
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,535.56,406.87
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,456.79,350.6
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,382.04,294.25
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,290.5,222.42
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,207.41,151.87
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,101.73,3.73
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,13.25,0.0
