Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,26.19,15.16
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,39.04,27.49
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,51.75,38.86
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,61.03,47.03
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,70.17,54.83
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,77.31,60.57
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,84.29,66.02
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,91.02,71.11
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,94.87,73.74
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,109.63,73.75
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,162.8,97.89
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,217.24,134.78
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,273.93,178.47
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,328.83,221.72
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,389.73,269.37
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,446.1,314.63
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,502.42,358.73
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,556.26,399.32
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,608.83,437.79
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,658.79,473.85
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,707.12,507.95
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,749.84,537.88
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,789.87,565.56
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,673.5,483.52
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,500.32,359.85
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,456.36,330.3
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,426.82,309.56
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,302.49,221.04
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,164.57,119.43
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,225.15,165.21
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,312.87,229.7
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,381.13,280.56
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,475.49,348.95
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,550.57,405.37
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,647.63,475.76
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,601.08,444.69
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,553.68,413.32
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,459.03,346.42
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,389.07,295.56
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,384.1,294.56
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,396.23,305.52
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,324.41,252.14
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,274.91,214.36
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,294.56,230.87
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,292.23,229.02
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,210.93,162.42
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,134.81,96.69
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,63.8,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,12.59,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,24.26,13.41
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,34.88,23.92
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,45.5,33.49
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,63.91,49.5
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,81.62,64.62
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,74.88,58.68
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,71.91,55.9
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,75.18,58.35
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,78.38,60.7
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,124.6,87.06
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,187.84,130.02
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,222.26,157.85
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,248.58,181.37
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,295.46,214.33
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,354.61,257.21
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,360.03,264.1
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,354.7,261.58
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,378.0,278.25
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,401.09,294.25
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,474.74,347.42
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,567.19,412.31
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,684.28,494.94
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,802.79,576.29
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,806.83,574.65
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,787.56,558.95
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,818.66,580.99
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,853.61,604.75
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,869.2,613.75
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,881.6,620.84
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,777.37,551.2
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,653.58,467.94
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,643.68,463.78
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,632.12,457.42
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,732.58,528.26
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,807.68,580.18
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,868.1,619.19
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,901.85,640.41
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,691.44,505.29
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,473.22,353.16
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,613.83,459.78
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,726.72,537.28
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,664.38,494.46
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,602.2,452.47
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,520.16,395.73
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,441.32,337.74
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,341.24,259.84
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,249.79,178.4
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,119.22,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,11.8,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,22.5,12.0
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,37.87,26.76
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,53.0,40.38
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,66.97,52.76
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,80.7,64.63
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,95.17,76.69
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,109.1,88.0
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,124.56,100.53
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,137.21,110.51
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,152.8,114.88
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,190.02,137.25
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,219.8,151.19
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,276.51,189.07
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,329.6,232.82
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,381.64,275.17
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,422.21,308.42
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,454.66,333.77
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,434.2,319.84
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,395.62,291.28
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,444.59,327.08
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,497.66,365.01
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,509.66,372.27
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,519.88,378.33
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,596.28,432.17
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,662.44,477.91
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,799.6,574.03
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,924.8,656.94
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,813.0,581.32
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,668.03,481.03
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,825.55,593.18
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,971.51,688.68
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,732.19,531.16
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,427.4,316.27
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,446.95,333.04
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,441.37,330.35
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,616.97,463.56
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,796.17,591.58
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,662.55,498.45
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,521.5,398.22
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,595.12,455.9
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,637.93,488.98
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,567.03,438.18
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,498.09,387.47
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,416.56,326.46
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,339.55,266.1
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,248.27,191.62
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,152.0,106.34
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,51.18,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,12.98,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,24.74,13.42
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,37.36,26.17
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,49.9,37.53
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,60.61,47.04
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,74.01,58.6
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,72.41,56.92
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,78.9,62.06
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,82.61,64.86
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,86.25,67.53
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,105.79,67.8
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,161.58,94.56
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,220.0,135.81
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,280.45,183.77
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,343.47,235.03
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,403.9,284.06
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,462.79,330.99
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,521.46,376.1
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,578.22,418.25
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,634.3,458.4
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,686.62,495.58
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,729.5,525.7
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,775.21,556.27
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,818.65,583.48
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,855.92,606.73
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,890.14,627.97
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,921.41,647.31
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,949.39,664.61
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,969.37,677.04
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,985.55,687.33
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,995.32,693.87
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,1001.13,698.22
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,999.04,697.19
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,1006.93,702.48
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,993.28,695.48
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,975.84,686.53
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,949.22,673.34
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,919.29,658.06
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,880.41,636.24
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,838.96,612.39
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,791.69,583.62
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,737.52,549.48
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,671.47,505.54
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,605.92,460.31
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,521.55,400.6
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,440.64,339.87
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,335.73,256.57
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,239.62,163.36
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,87.18,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,11.41,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,22.15,11.05
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,33.76,22.91
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,43.75,31.93
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,50.58,38.04
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,57.36,43.89
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,61.6,47.28
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,65.82,50.53
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,69.08,52.99
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,72.27,55.35
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,102.06,62.56
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,160.33,91.17
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,219.5,132.96
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,280.34,181.08
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,339.47,228.44
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,402.39,277.74
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,462.04,325.06
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,521.18,370.43
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,577.22,411.27
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,631.96,449.63
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,683.21,485.85
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,732.41,519.81
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,778.05,549.86
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,821.14,576.59
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,859.02,600.38
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,893.73,622.2
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,922.0,640.86
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,946.61,657.43
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,966.45,669.68
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,982.45,679.75
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,991.03,687.12
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,995.62,692.28
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,993.73,692.16
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,987.93,689.89
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,974.28,683.0
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,969.86,682.03
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,944.0,669.12
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,914.85,654.28
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,875.9,632.33
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,834.46,608.4
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,782.75,577.2
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,734.97,547.82
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,667.49,504.08
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,600.79,458.93
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,516.74,398.81
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,436.38,337.93
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,328.07,250.97
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,226.42,147.74
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,82.38,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,11.02,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,22.96,11.33
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,32.61,22.03
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,42.25,30.87
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,48.75,36.77
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,55.23,42.42
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,59.55,45.94
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,63.84,49.3
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,67.18,51.76
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,70.45,54.11
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,123.93,82.44
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,184.99,123.68
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,222.45,143.18
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,280.85,183.7
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,341.74,234.67
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,402.81,285.24
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,462.02,333.63
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,520.89,380.23
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,577.01,422.61
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,631.6,462.28
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,676.91,495.13
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,725.15,528.83
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,767.71,556.89
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,817.74,588.0
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,855.12,611.21
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,889.41,632.34
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,913.9,645.84
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,934.29,656.79
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,952.13,667.53
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,966.2,676.0
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,971.57,679.92
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,972.98,681.66
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,967.88,680.95
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,967.39,683.34
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,948.67,673.7
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,926.52,662.09
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,896.14,645.94
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,862.86,627.79
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,813.9,598.27
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,763.11,566.98
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,705.4,530.04
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,638.74,485.8
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,562.91,433.76
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,489.72,380.9
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,405.58,317.43
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,326.3,254.71
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,231.49,176.54
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,125.6,74.62
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,42.7,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,11.8,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,22.28,10.46
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,37.7,26.39
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,52.98,40.24
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,64.67,50.7
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,75.92,60.5
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,83.26,66.66
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,90.48,72.54
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,96.01,76.86
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,101.41,80.98
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,127.41,85.32
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,178.19,112.13
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,231.71,150.91
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,287.72,195.64
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,342.74,240.6
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,400.5,287.39
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,456.47,331.89
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,512.51,374.79
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,504.56,370.36
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,457.41,335.75
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,509.75,373.24
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,557.0,405.97
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,454.08,332.35
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,334.06,244.78
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,490.38,359.39
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,660.28,476.43
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,672.79,483.59
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,683.5,491.03
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,680.81,489.5
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,675.86,486.62
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,655.29,472.65
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,608.45,441.49
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,669.57,486.34
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,704.67,513.16
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,689.72,504.89
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,672.43,495.51
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,780.98,575.43
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,867.29,634.97
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,823.82,607.84
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,778.35,580.2
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,722.58,544.99
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,665.97,508.17
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,593.49,457.99
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,522.13,406.61
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,430.3,337.62
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,350.05,273.72
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,251.59,191.86
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,153.35,82.5
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,51.28,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,11.02,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,21.18,9.17
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,31.85,21.39
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,42.57,31.25
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,52.56,40.22
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,59.96,46.7
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,64.2,50.14
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,78.6,62.13
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,81.06,63.87
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,83.37,65.46
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,115.23,87.2
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,148.84,112.32
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,160.16,120.47
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,171.36,128.63
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,197.48,147.86
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,227.75,170.08
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,301.61,224.24
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,384.79,284.85
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,439.21,323.73
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,493.62,362.3
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,500.32,366.76
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,490.9,359.93
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,451.44,330.9
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,390.17,286.07
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,365.99,268.96
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,339.56,249.86
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,665.69,487.97
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,941.5,667.28
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,846.82,603.76
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,689.57,496.21
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,865.67,621.07
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,989.49,700.38
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,859.76,618.11
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,669.46,488.58
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,830.64,606.23
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,961.66,692.3
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,934.66,676.8
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,904.44,660.73
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,865.21,637.67
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,823.5,612.57
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,775.24,582.4
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,720.89,547.19
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,652.87,500.34
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,585.71,452.23
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,497.72,387.03
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,414.01,321.51
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,301.88,228.66
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,189.18,85.22
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,69.06,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,10.23,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,19.67,7.51
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,31.25,20.76
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,42.74,31.25
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,51.86,39.44
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,60.85,47.26
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,73.15,57.57
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,84.88,67.11
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,96.34,76.36
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,107.24,84.98
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,137.53,94.01
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,186.11,122.84
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,235.18,161.28
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,275.54,195.0
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,317.44,227.94
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,360.11,261.17
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,405.4,296.03
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,453.04,332.15
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,427.18,314.55
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,369.71,272.72
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,458.78,338.33
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,560.86,411.26
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,463.24,340.47
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,349.0,256.42
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,234.14,172.91
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,110.5,79.68
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,357.79,267.68
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,600.21,439.77
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,523.35,383.64
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,418.91,308.81
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,413.22,305.92
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,406.97,302.21
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,278.26,208.34
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,137.69,101.71
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,262.32,199.01
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,380.91,288.55
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,360.42,274.29
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,339.27,260.03
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,173.0,133.04
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,24.44,14.07
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,21.36,11.73
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,18.28,9.3
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,15.22,6.82
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,12.15,4.3
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,9.1,1.78
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,6.06,0.0
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,3.78,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.51,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.79,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,9.44,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,18.12,5.75
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,31.59,20.81
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,44.89,32.9
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,58.11,44.7
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,71.01,56.0
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,87.11,69.64
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,103.07,82.87
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,69.61,54.11
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,28.28,18.67
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,91.95,68.8
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,152.19,115.11
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,136.61,102.9
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,117.38,88.11
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,102.14,75.99
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,86.23,63.33
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,90.57,66.65
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,94.94,69.97
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,150.91,113.17
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,208.84,156.72
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,315.04,236.14
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,435.59,323.15
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,448.26,331.52
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,460.15,340.13
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,587.22,432.17
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,724.08,526.56
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,687.2,500.33
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,661.78,482.88
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,826.38,601.44
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,959.64,688.98
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,965.9,692.23
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,982.2,703.5
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,868.15,633.85
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,706.42,524.86
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,633.45,476.36
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,535.38,407.79
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,513.13,394.04
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,512.86,395.3
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,662.59,510.99
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,786.47,600.59
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,730.11,562.49
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,673.03,524.25
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,596.32,469.11
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,521.22,413.05
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,430.4,342.43
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,342.33,270.17
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,237.71,179.64
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,126.31,12.49
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,42.73,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.11,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,9.89,0.24
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,20.62,11.8
