Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,354.53,268.21
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,414.06,313.52
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,525.22,397.64
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,653.09,493.12
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,597.06,450.35
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,487.46,367.17
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,669.14,504.81
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,833.06,622.51
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,869.09,645.48
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,902.05,667.19
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,930.27,686.03
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,955.08,702.68
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,971.5,713.54
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,984.12,722.07
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,832.76,620.7
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,638.22,479.94
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,829.82,622.62
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,994.96,732.83
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,978.59,721.75
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,958.51,710.02
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,927.29,691.43
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,893.04,670.72
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,844.88,639.38
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,801.08,610.59
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,739.3,568.38
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,677.2,524.63
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,589.76,460.53
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,504.95,395.55
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,398.06,311.25
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,298.5,223.18
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,147.67,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,11.8,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,22.29,12.08
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,32.34,22.42
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,38.88,28.64
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,45.47,34.67
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,50.29,38.93
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,59.61,46.99
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,62.91,49.53
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,67.3,52.96
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,126.4,70.26
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,188.5,111.81
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,251.82,163.35
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,319.36,221.39
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,381.79,275.57
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,444.43,328.88
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,505.19,379.72
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,565.25,428.43
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,555.54,421.99
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,495.12,375.93
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,640.87,486.45
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,779.06,588.16
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,728.56,546.94
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,618.64,464.19
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,792.25,592.24
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,935.09,688.39
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,961.87,703.42
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,984.85,717.1
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,1001.47,728.2
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,1014.09,736.92
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,1018.82,741.34
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,1019.49,743.41
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,1013.4,741.72
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,1003.41,737.71
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,995.54,733.83
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,970.89,719.05
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,938.93,699.07
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,903.91,677.0
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,856.29,646.16
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,806.58,613.42
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,750.28,576.08
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,687.47,532.59
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,604.59,471.97
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,524.09,410.19
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,416.47,325.67
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,316.75,234.76
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,153.28,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,23.27,12.67
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,34.63,24.53
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,46.85,35.86
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,58.76,46.68
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,67.33,54.18
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,75.68,61.25
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,78.64,63.43
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,85.64,69.02
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,128.95,76.32
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,189.75,114.57
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,250.91,163.98
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,313.67,217.15
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,375.17,269.35
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,438.13,321.37
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,497.31,368.64
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,555.79,413.27
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,611.84,454.54
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,666.43,493.06
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,716.65,527.55
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,764.66,559.05
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,808.29,585.84
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,849.1,610.45
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,782.32,563.96
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,653.36,473.72
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,564.38,412.47
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,488.9,358.09
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,429.21,317.18
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,389.37,289.14
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,428.41,318.99
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,492.58,365.17
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,522.23,387.87
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,550.84,410.25
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,778.26,572.03
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,950.76,682.07
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,918.45,663.34
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,883.18,645.41
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,834.24,616.77
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,789.93,590.44
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,726.79,549.76
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,663.46,507.37
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,578.58,447.76
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,496.32,386.54
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,387.65,301.3
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,287.24,207.52
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,106.78,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,11.8,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,23.55,12.36
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,36.01,25.44
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,46.64,35.34
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,57.13,44.84
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,62.14,49.29
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,69.28,55.43
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,71.72,57.32
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,78.79,63.15
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,132.89,78.81
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,190.8,118.38
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,249.69,166.01
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,313.79,219.93
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,373.07,269.61
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,435.63,320.81
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,494.88,368.04
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,553.38,412.52
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,575.61,427.88
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,568.31,420.64
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,668.15,491.97
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,761.0,555.94
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,803.26,580.31
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,842.5,602.86
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,877.72,623.48
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,909.76,641.99
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,933.71,654.2
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,966.81,672.04
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,982.88,681.73
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,995.06,689.49
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,790.38,563.35
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,531.77,388.74
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,347.34,260.82
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,127.81,95.01
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,133.77,100.8
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,140.4,106.34
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,160.6,123.23
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,182.2,141.21
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,161.63,125.29
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,141.17,109.37
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,394.01,314.4
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,601.09,468.07
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,509.99,399.28
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,429.6,337.98
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,322.6,252.11
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,225.19,158.7
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,76.5,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,10.23,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,22.04,10.77
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,34.27,23.88
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,45.26,34.09
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,53.73,41.84
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,59.19,46.61
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,64.66,51.19
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,68.35,54.19
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,78.22,62.44
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,133.19,77.95
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,191.92,118.79
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,255.73,170.92
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,317.05,223.49
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,377.43,275.43
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,439.42,327.66
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,499.18,377.53
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,558.53,425.52
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,614.54,468.83
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,669.13,509.64
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,713.97,543.56
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,761.99,578.79
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,804.25,606.65
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,843.71,632.05
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,878.79,655.55
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,910.7,676.88
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,947.58,701.91
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,969.08,716.7
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,985.08,727.72
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,997.17,736.36
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,1000.31,739.72
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,999.43,740.69
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,991.35,738.13
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,979.41,733.19
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,958.13,721.05
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,933.35,706.59
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,905.87,690.88
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,868.62,668.19
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,819.42,635.7
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,768.52,601.27
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,702.98,555.17
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,637.33,507.29
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,553.45,443.33
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,471.9,378.02
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,359.26,285.17
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,252.51,174.3
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,92.28,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,10.23,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,22.0,10.27
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,34.2,23.85
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,45.3,34.23
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,53.81,42.05
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,42.6,32.23
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,37.47,27.63
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,66.71,53.22
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,93.81,73.04
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,94.07,72.87
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,93.67,72.17
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,104.86,81.13
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,116.23,90.16
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,175.91,137.17
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,240.88,187.88
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,236.9,184.48
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,230.16,178.8
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,210.9,163.27
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,196.44,151.48
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,197.82,152.49
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,199.08,153.4
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,190.59,146.69
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,181.76,139.75
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,181.6,139.64
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,181.38,139.48
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,160.57,122.89
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,139.5,106.11
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,142.65,108.72
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,145.92,111.42
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,144.83,110.69
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,143.82,110.06
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,134.61,102.92
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,125.37,95.75
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,168.03,130.71
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,236.45,185.63
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,134.31,104.54
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,59.92,43.87
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,53.32,38.62
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,46.74,33.28
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,363.92,300.19
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,618.74,497.2
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,529.39,426.53
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,442.7,356.8
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,327.23,259.65
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,218.18,141.74
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,76.28,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,9.44,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,20.14,8.39
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,30.62,20.8
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,37.54,27.52
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,44.53,34.0
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,48.63,37.72
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,57.15,45.2
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,60.52,47.98
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,74.08,49.29
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,132.69,74.8
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,194.46,118.85
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,256.79,171.14
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,323.02,229.01
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,385.06,283.71
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,447.51,337.56
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,507.5,388.67
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,566.73,437.61
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,623.14,482.02
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,678.08,523.83
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,728.89,562.4
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,777.41,597.57
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,736.12,563.18
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,634.85,484.91
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,655.87,501.29
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,675.59,515.95
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,616.57,470.44
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,529.12,404.25
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,792.66,603.53
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,1005.71,749.49
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,924.67,694.16
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,802.16,609.48
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,690.75,530.77
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,604.2,466.98
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,576.35,448.22
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,547.02,427.87
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,406.7,321.92
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,270.46,214.97
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,245.38,196.05
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,220.13,176.36
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,480.7,390.18
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,667.68,531.65
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,576.79,460.72
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,489.23,390.55
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,370.28,291.24
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,251.82,150.34
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,94.66,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.15,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,11.42,1.81
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,19.84,11.27
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,31.26,21.72
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,42.33,31.76
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,54.32,42.5
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,66.2,52.97
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,82.19,66.75
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,98.21,76.69
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,88.18,68.02
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,76.36,57.94
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,93.6,71.95
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,111.12,86.04
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,102.71,78.96
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,93.9,71.63
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,116.45,89.78
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,139.62,108.29
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,143.03,110.65
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,146.49,113.1
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,150.36,116.11
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,154.34,119.24
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,204.54,158.87
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,257.61,200.06
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,214.4,166.11
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,170.39,131.39
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,169.12,130.27
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,167.81,129.07
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,172.88,133.23
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,178.2,137.6
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,172.95,133.34
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,167.7,129.13
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,156.24,120.47
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,144.74,111.73
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,173.25,135.34
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,203.77,160.42
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,156.72,122.71
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,110.16,84.91
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,97.36,74.78
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,84.55,64.48
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,70.6,53.2
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,56.54,41.62
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,43.4,30.52
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,29.98,19.08
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,19.46,9.94
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,9.12,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,4.72,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.51,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.02,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,4.92,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,6.82,0.34
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,9.11,2.39
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,11.4,4.42
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,11.79,4.75
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,12.18,4.61
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,14.1,6.18
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,16.03,7.73
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,12.6,4.83
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,9.17,1.95
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,10.32,2.89
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,11.48,3.83
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,12.64,4.77
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,13.8,5.71
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,14.96,6.65
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,16.12,7.59
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,16.13,7.58
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,16.13,7.58
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,20.75,11.36
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,25.38,15.14
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,30.4,19.24
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,35.41,23.35
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,71.84,53.04
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,110.48,84.37
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,88.12,66.32
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,66.33,48.69
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,69.02,50.97
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,71.71,53.26
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,65.85,48.67
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,60.0,44.07
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,39.11,26.89
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,18.34,9.67
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,14.5,6.52
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,10.67,3.34
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,9.51,2.39
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,8.36,1.43
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,6.83,0.14
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,5.31,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.16,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,1.89,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.75,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.39,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,13.4,1.93
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,27.67,18.29
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,33.84,24.48
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,40.14,30.44
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,44.53,34.49
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,48.96,38.42
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,57.11,45.65
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,77.37,48.17
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,140.68,78.56
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,206.41,127.84
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,272.13,184.98
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,338.98,245.59
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,404.55,305.28
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,470.22,363.79
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,533.31,418.39
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,595.35,470.23
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,653.93,517.8
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,710.67,562.43
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,763.74,603.89
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,814.22,640.54
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,860.98,672.27
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,904.66,701.39
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,941.92,726.72
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,975.51,749.32
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1004.03,767.7
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1028.55,783.36
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,1046.45,795.65
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,1060.13,805.25
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,1066.32,810.47
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,1068.21,813.02
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,1063.44,810.76
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,1054.53,806.05
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,1036.19,795.09
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,1014.03,781.63
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,983.29,763.04
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,949.4,742.05
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,903.29,712.18
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,855.2,680.04
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,801.95,642.26
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,737.65,594.3
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,648.6,524.7
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,562.03,452.85
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,435.3,341.74
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,303.26,82.54
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,126.63,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,12.68,0.7
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,28.42,19.13
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,35.36,26.16
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,42.4,32.87
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,47.07,37.16
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,51.78,41.3
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,55.08,44.12
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,76.64,47.0
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,143.81,81.87
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,208.56,130.56
2016,10,10,9,15,897.0,70.5,3.35,13.5,534.0,273.99,187.28
2016,10,10,9,30,914.0,73.0,3.3,14.0,577.0,340.69,247.27
2016,10,10,9,45,927.5,73.5,3.3,14.5,614.0,405.4,305.58
2016,10,10,10,0,941.0,74.0,3.3,15.0,651.0,470.32,362.66
2016,10,10,10,15,949.5,75.5,3.25,15.5,681.0,533.66,416.59
2016,10,10,10,30,958.0,77.0,3.2,16.0,711.0,596.12,467.81
2016,10,10,10,45,964.0,77.5,3.15,16.5,733.5,654.96,514.44
2016,10,10,11,0,970.0,78.0,3.1,17.0,756.0,712.07,558.11
2016,10,10,11,15,973.0,78.5,3.05,17.0,770.0,765.09,598.47
2016,10,10,11,30,976.0,79.0,3.0,17.0,784.0,815.59,634.27
2016,10,10,11,45,977.0,79.5,3.0,17.5,790.0,861.78,664.99
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,904.86,693.22
2016,10,10,12,15,977.0,80.0,2.95,18.0,793.0,942.37,718.32
2016,10,10,12,30,976.0,80.0,2.9,18.0,790.0,976.28,740.88
2016,10,10,12,45,973.0,79.5,2.85,18.0,779.0,1004.02,759.22
2016,10,10,13,0,970.0,79.0,2.8,18.0,768.0,1027.78,774.96
2016,10,10,13,15,965.0,78.5,2.75,18.0,748.5,1045.54,786.79
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,1059.13,796.03
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,1064.28,798.9
