Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,1065.16,799.21
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,1059.92,798.21
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,1050.6,794.71
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,1031.43,783.29
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,1008.52,769.51
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,975.93,749.49
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,940.3,727.19
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,903.26,702.68
2016,10,10,16,0,794.0,57.0,2.0,17.0,334.0,852.63,667.93
2016,10,10,16,15,750.5,53.0,1.75,16.0,282.0,786.37,621.73
2016,10,10,16,30,707.0,49.0,1.5,15.0,230.0,719.65,572.97
2016,10,10,16,45,639.0,43.0,1.3,14.5,178.0,629.75,503.43
2016,10,10,17,0,571.0,37.0,1.1,14.0,126.0,542.15,431.51
2016,10,10,17,15,446.5,27.5,1.1,13.0,81.0,411.71,318.37
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,275.15,13.72
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,114.55,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,12.26,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,27.47,18.28
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,34.4,25.38
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,41.44,32.13
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.5,45.73,36.1
2016,10,11,8,0,754.0,54.0,2.1,10.0,286.0,50.1,39.96
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.5,53.43,42.83
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,76.58,46.27
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,143.21,81.46
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,207.44,129.76
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,271.81,185.46
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,337.36,244.13
2016,10,11,9,45,919.0,71.5,2.2,14.5,604.0,402.14,301.94
2016,10,11,10,0,932.0,73.0,2.2,15.0,641.0,467.12,358.38
2016,10,11,10,15,940.5,74.0,2.15,15.0,670.5,529.39,411.45
2016,10,11,10,30,949.0,75.0,2.1,15.0,700.0,590.77,461.95
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.5,649.55,507.77
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,706.52,550.49
2016,10,11,11,15,961.0,79.5,1.95,16.5,757.0,758.89,588.41
2016,10,11,11,30,964.0,80.0,1.9,17.0,771.0,808.76,621.7
2016,10,11,11,45,964.0,81.0,1.85,17.5,776.5,854.09,650.58
2016,10,11,12,0,964.0,82.0,1.8,18.0,782.0,896.29,676.89
2016,10,11,12,15,963.0,82.0,1.75,18.0,779.5,933.24,700.64
2016,10,11,12,30,962.0,82.0,1.7,18.0,777.0,966.64,721.9
2016,10,11,12,45,958.5,81.5,1.7,18.0,765.5,993.45,739.48
2016,10,11,13,0,955.0,81.0,1.7,18.0,754.0,1016.33,754.61
2016,10,11,13,15,949.5,80.0,1.7,18.0,735.0,1032.64,765.64
2016,10,11,13,30,944.0,79.0,1.7,18.0,716.0,1044.81,774.21
2016,10,11,13,45,936.5,78.0,1.7,18.0,689.0,1050.81,779.03
2016,10,11,14,0,929.0,77.0,1.7,18.0,662.0,1052.65,781.42
2016,10,11,14,15,918.0,75.5,1.7,18.0,628.0,1046.18,778.67
2016,10,11,14,30,907.0,74.0,1.7,18.0,594.0,1035.67,773.56
2016,10,11,14,45,891.0,72.0,1.75,18.0,553.5,1015.51,763.04
2016,10,11,15,0,875.0,70.0,1.8,18.0,513.0,991.71,750.16
2016,10,11,15,15,652.0,107.5,1.75,17.5,421.5,827.45,640.84
2016,10,11,15,30,429.0,145.0,1.7,17.0,330.0,634.44,505.15
2016,10,11,15,45,600.0,102.0,1.7,17.0,327.0,748.7,592.62
2016,10,11,16,0,771.0,59.0,1.7,17.0,324.0,833.74,653.31
2016,10,11,16,15,727.0,54.5,1.5,16.0,272.5,766.91,605.42
2016,10,11,16,30,683.0,50.0,1.3,15.0,221.0,699.7,556.48
2016,10,11,16,45,611.0,43.5,1.15,14.5,170.0,606.54,484.67
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,516.04,410.58
2016,10,11,17,15,410.5,27.0,1.0,13.0,75.0,383.51,293.47
2016,10,11,17,30,282.0,17.0,1.0,12.0,31.0,243.6,0.0
2016,10,11,17,45,141.0,8.5,1.05,11.5,15.5,100.8,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.0,16.0,1.85,6.5,39.0,13.05,0.0
2016,10,12,7,0,420.0,32.0,2.1,7.0,78.0,26.74,17.52
2016,10,12,7,15,513.5,40.5,2.1,7.5,127.0,33.85,24.84
2016,10,12,7,30,607.0,49.0,2.1,8.0,176.0,41.05,31.75
2016,10,12,7,45,664.0,54.5,2.1,9.0,227.5,49.47,39.48
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,54.44,43.88
2016,10,12,8,15,757.5,64.5,2.0,11.0,330.0,58.37,47.19
2016,10,12,8,30,794.0,69.0,1.9,12.0,381.0,83.19,51.31
2016,10,12,8,45,820.0,72.0,1.85,13.0,428.0,143.93,82.6
2016,10,12,9,0,846.0,75.0,1.8,14.0,475.0,207.78,130.64
2016,10,12,9,15,864.0,77.5,1.7,14.5,517.5,272.16,185.81
2016,10,12,9,30,882.0,80.0,1.6,15.0,560.0,340.03,245.42
2016,10,12,9,45,897.0,81.0,1.55,15.5,596.5,403.83,301.37
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,468.06,356.03
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,530.0,407.72
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,591.13,456.88
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,648.95,500.86
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,705.11,541.88
2016,10,12,11,15,945.0,87.5,1.25,17.5,750.0,756.77,578.2
2016,10,12,11,30,948.0,88.0,1.2,18.0,764.0,805.99,610.23
2016,10,12,11,45,949.0,88.0,1.15,18.5,769.5,850.46,637.54
2016,10,12,12,0,950.0,88.0,1.1,19.0,775.0,891.88,662.37
2016,10,12,12,15,949.0,88.0,1.0,19.0,772.0,928.36,684.01
2016,10,12,12,30,948.0,88.0,0.9,19.0,769.0,961.34,703.06
2016,10,12,12,45,944.0,88.0,0.8,19.0,757.0,987.89,717.76
2016,10,12,13,0,940.0,88.0,0.7,19.0,745.0,1010.55,729.9
2016,10,12,13,15,934.0,87.0,0.55,19.0,725.5,1026.14,736.38
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,1037.63,740.37
2016,10,12,13,45,919.0,84.5,0.3,19.5,679.0,1041.39,739.67
2016,10,12,14,0,910.0,83.0,0.2,20.0,652.0,1041.01,736.92
2016,10,12,14,15,898.0,81.5,0.2,20.0,618.0,1033.51,733.75
2016,10,12,14,30,886.0,80.0,0.2,20.0,584.0,1022.05,728.46
2016,10,12,14,45,869.5,78.0,0.2,20.0,543.5,1001.57,717.78
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,989.81,712.7
2016,10,12,15,15,830.5,73.0,0.25,19.5,458.0,954.75,695.19
2016,10,12,15,30,808.0,70.0,0.3,19.0,413.0,916.69,675.68
2016,10,12,15,45,777.5,66.0,0.4,19.0,364.0,866.89,647.55
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,815.11,616.92
2016,10,12,16,15,700.0,57.0,0.5,18.5,264.0,745.44,571.5
2016,10,12,16,30,653.0,52.0,0.5,18.0,213.0,675.56,523.37
2016,10,12,16,45,578.5,45.0,0.55,17.5,162.5,588.87,460.17
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,498.74,389.37
2016,10,12,17,15,370.5,27.5,0.65,16.5,69.5,364.73,270.11
2016,10,12,17,30,237.0,17.0,0.7,16.0,27.0,216.52,0.0
2016,10,12,17,45,118.5,8.5,0.8,15.5,13.5,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.5,35.5,12.2,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.96,15.65
2016,10,13,7,15,480.0,38.5,1.2,10.5,118.0,32.04,22.9
2016,10,13,7,30,571.0,47.0,1.3,11.0,165.0,39.19,29.69
2016,10,13,7,45,624.5,53.0,1.4,12.0,214.0,44.13,34.22
2016,10,13,8,0,678.0,59.0,1.5,13.0,263.0,53.11,42.17
2016,10,13,8,15,714.0,63.5,1.5,13.5,311.5,56.96,45.48
2016,10,13,8,30,750.0,68.0,1.5,14.0,360.0,82.17,50.03
2016,10,13,8,45,772.0,72.0,1.55,15.0,404.5,140.35,80.7
2016,10,13,9,0,794.0,76.0,1.6,16.0,449.0,201.17,126.56
2016,10,13,9,15,811.5,78.5,1.7,16.5,489.5,262.06,178.61
2016,10,13,9,30,829.0,81.0,1.8,17.0,530.0,324.45,233.6
2016,10,13,9,45,839.5,84.0,1.9,18.0,564.0,385.95,287.21
2016,10,13,10,0,850.0,87.0,2.0,19.0,598.0,447.4,339.22
2016,10,13,10,15,858.5,88.5,2.0,19.5,626.0,505.47,387.32
2016,10,13,10,30,867.0,90.0,2.0,20.0,654.0,562.8,433.11
2016,10,13,10,45,868.0,93.0,2.05,20.5,673.5,616.06,474.49
2016,10,13,11,0,869.0,96.0,2.1,21.0,693.0,667.37,513.09
2016,10,13,11,15,872.0,97.0,2.05,21.0,705.5,716.0,549.1
2016,10,13,11,30,875.0,98.0,2.0,21.0,718.0,762.41,581.85
2016,10,13,11,45,874.0,99.0,2.0,21.5,722.5,803.25,608.3
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,841.16,632.51
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.0,874.97,654.02
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,905.56,673.16
2016,10,13,12,45,868.5,98.5,1.75,22.5,710.5,929.77,687.25
2016,10,13,13,0,866.0,97.0,1.7,23.0,700.0,950.4,699.0
2016,10,13,13,15,860.0,96.0,1.6,23.0,681.5,964.52,707.25
2016,10,13,13,30,854.0,95.0,1.5,23.0,663.0,974.85,713.16
2016,10,13,13,45,843.0,94.5,1.45,23.5,636.5,976.94,713.26
2016,10,13,14,0,832.0,94.0,1.4,24.0,610.0,988.34,719.56
2016,10,13,14,15,819.5,92.0,1.3,24.0,577.5,979.51,713.54
2016,10,13,14,30,807.0,90.0,1.2,24.0,545.0,966.92,705.47
2016,10,13,14,45,786.5,88.0,1.1,24.0,506.0,942.54,689.95
2016,10,13,15,0,766.0,86.0,1.0,24.0,467.0,914.82,672.42
2016,10,13,15,15,741.5,82.5,0.9,24.0,424.0,878.13,648.97
2016,10,13,15,30,717.0,79.0,0.8,24.0,381.0,838.75,623.59
2016,10,13,15,45,679.5,75.5,0.75,24.0,333.5,791.44,593.24
2016,10,13,16,0,642.0,72.0,0.7,24.0,286.0,736.67,556.99
2016,10,13,16,15,592.5,65.5,0.65,23.5,238.0,666.14,509.4
2016,10,13,16,30,543.0,59.0,0.6,23.0,190.0,596.19,459.85
2016,10,13,16,45,460.5,50.5,0.6,22.5,143.0,497.12,386.44
2016,10,13,17,0,378.0,42.0,0.6,22.0,96.0,402.38,311.69
2016,10,13,17,15,255.5,28.5,0.55,21.5,58.5,278.79,199.33
2016,10,13,17,30,133.0,15.0,0.5,21.0,21.0,106.32,0.0
2016,10,13,17,45,66.5,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,110.5,19.5,2.45,11.0,30.5,14.79,0.0
2016,10,14,7,0,221.0,39.0,2.6,11.0,61.0,29.38,19.09
2016,10,14,7,15,312.0,53.0,2.65,11.5,105.0,39.92,29.67
2016,10,14,7,30,403.0,67.0,2.7,12.0,149.0,50.44,39.54
2016,10,14,7,45,467.5,76.5,2.75,12.5,197.0,60.68,48.91
2016,10,14,8,0,532.0,86.0,2.8,13.0,245.0,67.52,55.01
2016,10,14,8,15,399.0,118.5,2.75,13.5,249.0,83.89,69.39
2016,10,14,8,30,266.0,151.0,2.7,14.0,253.0,113.39,85.37
2016,10,14,8,45,473.5,131.5,2.7,14.5,341.0,146.13,97.94
2016,10,14,9,0,681.0,112.0,2.7,15.0,429.0,207.3,137.43
2016,10,14,9,15,644.5,128.0,2.55,15.5,449.5,259.93,184.54
2016,10,14,9,30,608.0,144.0,2.4,16.0,470.0,307.73,228.35
2016,10,14,9,45,505.5,189.5,2.25,16.5,473.0,345.27,264.09
2016,10,14,10,0,403.0,235.0,2.1,17.0,476.0,368.14,285.74
2016,10,14,10,15,398.0,249.5,1.95,17.0,497.0,407.2,317.85
2016,10,14,10,30,393.0,264.0,1.8,17.0,518.0,445.41,348.2
2016,10,14,10,45,459.5,249.0,1.7,17.5,555.0,510.63,397.77
2016,10,14,11,0,526.0,234.0,1.6,18.0,592.0,572.39,443.65
2016,10,14,11,15,466.0,265.0,1.5,18.0,587.0,590.73,456.02
2016,10,14,11,30,406.0,296.0,1.4,18.0,582.0,589.16,453.93
2016,10,14,11,45,407.5,297.0,1.35,18.5,585.5,615.45,472.25
2016,10,14,12,0,409.0,298.0,1.3,19.0,589.0,640.44,489.05
2016,10,14,12,15,243.0,312.5,1.2,19.0,485.5,532.19,407.86
2016,10,14,12,30,77.0,327.0,1.1,19.0,382.0,371.21,286.14
2016,10,14,12,45,95.0,327.0,1.0,19.5,394.0,394.79,304.71
2016,10,14,13,0,113.0,327.0,0.9,20.0,406.0,419.3,322.52
2016,10,14,13,15,155.5,319.0,0.8,20.0,424.0,482.57,369.48
2016,10,14,13,30,198.0,311.0,0.7,20.0,442.0,524.45,400.13
2016,10,14,13,45,234.0,293.0,0.65,20.0,442.0,548.43,418.31
2016,10,14,14,0,270.0,275.0,0.6,20.0,442.0,596.42,453.05
2016,10,14,14,15,496.0,200.5,0.6,19.5,485.5,771.86,581.27
2016,10,14,14,30,722.0,126.0,0.6,19.0,529.0,931.58,688.04
2016,10,14,14,45,695.0,124.0,0.6,19.0,489.5,901.19,667.44
2016,10,14,15,0,668.0,122.0,0.6,19.0,450.0,867.71,647.65
2016,10,14,15,15,639.0,116.5,0.65,19.0,407.0,825.35,622.59
2016,10,14,15,30,610.0,111.0,0.7,19.0,364.0,780.65,595.36
2016,10,14,15,45,562.5,105.5,0.8,19.0,317.0,716.08,554.04
2016,10,14,16,0,515.0,100.0,0.9,19.0,270.0,644.54,505.96
2016,10,14,16,15,459.5,90.0,0.85,18.5,222.5,569.34,452.22
2016,10,14,16,30,404.0,80.0,0.8,18.0,175.0,496.06,397.31
2016,10,14,16,45,328.0,65.5,0.75,17.5,130.5,401.98,323.12
2016,10,14,17,0,252.0,51.0,0.7,17.0,86.0,313.32,248.89
2016,10,14,17,15,126.0,33.5,0.75,16.0,51.0,171.36,121.08
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,89.5,19.0,1.05,10.5,28.0,14.37,0.0
2016,10,15,7,0,179.0,38.0,1.2,11.0,56.0,28.47,18.16
2016,10,15,7,15,266.0,53.5,1.2,11.5,98.0,39.97,29.7
2016,10,15,7,30,353.0,69.0,1.2,12.0,140.0,51.38,40.37
2016,10,15,7,45,415.5,80.5,1.25,12.5,186.5,59.77,48.09
2016,10,15,8,0,478.0,92.0,1.3,13.0,233.0,68.08,55.5
2016,10,15,8,15,505.0,99.0,1.3,13.5,271.0,72.87,59.61
2016,10,15,8,30,532.0,106.0,1.3,14.0,309.0,98.7,67.1
2016,10,15,8,45,478.0,134.0,1.3,14.5,333.5,149.41,100.16
2016,10,15,9,0,424.0,162.0,1.3,15.0,358.0,196.44,139.24
2016,10,15,9,15,401.5,184.5,1.2,15.5,383.5,240.8,177.34
2016,10,15,9,30,379.0,207.0,1.1,16.0,409.0,279.01,210.63
2016,10,15,9,45,542.0,175.0,1.05,16.5,485.0,348.5,264.03
2016,10,15,10,0,705.0,143.0,1.0,17.0,561.0,435.59,331.43
2016,10,15,10,15,718.0,146.0,0.95,17.5,589.5,491.59,375.87
2016,10,15,10,30,731.0,149.0,0.9,18.0,618.0,547.75,418.92
2016,10,15,10,45,741.0,150.5,0.9,18.5,639.5,600.66,458.45
2016,10,15,11,0,751.0,152.0,0.9,19.0,661.0,652.8,496.12
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.5,700.77,530.7
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,747.05,563.3
2016,10,15,11,45,765.0,155.0,0.9,19.5,693.5,787.92,590.47
2016,10,15,12,0,768.0,155.0,0.9,20.0,699.0,826.39,614.93
2016,10,15,12,15,767.5,154.5,0.9,20.0,696.5,858.71,635.81
2016,10,15,12,30,767.0,154.0,0.9,20.0,694.0,888.02,654.73
2016,10,15,12,45,799.5,135.0,0.95,20.5,690.5,917.92,673.68
2016,10,15,13,0,832.0,116.0,1.0,21.0,687.0,952.45,695.56
2016,10,15,13,15,826.0,115.0,1.0,21.0,668.5,966.5,704.72
2016,10,15,13,30,820.0,114.0,1.0,21.0,650.0,976.75,711.9
2016,10,15,13,45,809.0,112.5,1.05,21.0,624.0,977.57,714.24
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,974.5,714.38
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.5,963.38,708.64
2016,10,15,14,30,770.0,106.0,1.1,21.0,533.0,948.55,700.73
2016,10,15,14,45,749.0,103.5,1.15,21.0,494.0,930.59,691.73
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,902.36,675.92
2016,10,15,15,15,701.0,96.5,1.15,20.5,412.0,862.63,652.0
2016,10,15,15,30,674.0,92.0,1.1,20.0,369.0,820.48,626.07
2016,10,15,15,45,628.5,88.0,1.1,20.0,321.0,759.09,585.57
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,696.68,543.1
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.5,620.0,488.37
2016,10,15,16,30,472.0,68.0,0.9,19.0,178.0,544.02,431.65
2016,10,15,16,45,385.5,57.0,0.8,18.5,132.0,437.85,348.97
2016,10,15,17,0,299.0,46.0,0.7,18.0,86.0,343.71,270.92
2016,10,15,17,15,180.0,29.5,0.75,17.5,50.5,219.33,148.68
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,53.54,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,12.96,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,25.87,15.66
2016,10,16,7,15,339.5,47.0,0.5,13.5,101.5,35.86,25.85
2016,10,16,7,30,436.0,60.0,0.6,14.0,145.0,48.53,37.52
2016,10,16,7,45,504.0,67.5,0.75,14.5,193.0,54.12,42.7
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,59.77,47.72
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,63.99,51.22
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,91.75,57.32
2016,10,16,8,45,690.0,91.0,1.35,18.0,381.0,146.01,87.23
2016,10,16,9,0,723.0,95.0,1.5,19.0,426.0,204.37,130.93
2016,10,16,9,15,744.5,98.5,1.55,19.0,466.5,263.4,180.88
2016,10,16,9,30,766.0,102.0,1.6,19.0,507.0,327.14,236.06
2016,10,16,9,45,802.0,96.0,1.65,19.5,545.5,386.67,287.01
2016,10,16,10,0,838.0,90.0,1.7,20.0,584.0,449.01,339.18
2016,10,16,10,15,848.0,91.5,1.7,20.5,612.0,508.07,387.4
2016,10,16,10,30,858.0,93.0,1.7,21.0,640.0,563.95,431.58
2016,10,16,10,45,863.5,95.0,1.75,21.5,661.0,618.36,473.34
2016,10,16,11,0,869.0,97.0,1.8,22.0,682.0,671.25,512.66
2016,10,16,11,15,873.0,97.5,1.75,22.0,695.0,719.91,548.19
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,766.42,580.43
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,808.32,607.24
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,847.41,631.88
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,880.65,653.67
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,910.64,673.31
2016,10,16,12,45,647.5,188.5,1.7,23.0,638.0,840.25,626.5
2016,10,16,13,0,419.0,278.0,1.7,23.0,563.0,705.26,530.84
2016,10,16,13,15,379.0,280.0,1.7,23.0,532.5,682.81,516.32
2016,10,16,13,30,339.0,282.0,1.7,23.0,502.0,657.39,498.55
2016,10,16,13,45,588.5,187.5,1.7,23.0,551.5,836.75,629.55
2016,10,16,14,0,838.0,93.0,1.7,23.0,601.0,993.65,732.67
2016,10,16,14,15,825.0,91.0,1.7,23.0,568.0,984.15,726.02
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,970.88,719.05
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,946.72,705.69
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,919.2,690.08
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,881.82,667.75
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,841.75,643.2
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,794.21,612.07
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,739.08,574.5
2016,10,16,16,15,596.5,62.5,1.55,21.5,228.0,665.69,521.94
2016,10,16,16,30,544.0,56.0,1.4,21.0,180.0,593.08,467.49
2016,10,16,16,45,461.5,47.0,1.25,20.5,133.5,493.56,389.78
2016,10,16,17,0,379.0,38.0,1.1,20.0,87.0,398.66,310.71
2016,10,16,17,15,243.5,25.0,1.1,19.0,51.0,259.24,166.08
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,86.09,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,15.5,1.1,14.5,28.5,12.2,0.0
2016,10,17,7,0,279.0,31.0,1.2,15.0,57.0,25.51,14.89
2016,10,17,7,15,377.0,41.5,1.2,15.5,100.5,33.96,23.88
2016,10,17,7,30,475.0,52.0,1.2,16.0,144.0,42.45,31.82
2016,10,17,7,45,540.5,59.0,1.25,16.5,192.0,47.93,36.87
2016,10,17,8,0,606.0,66.0,1.3,17.0,240.0,53.45,41.77
2016,10,17,8,15,647.5,71.5,1.4,17.5,287.5,57.57,45.28
2016,10,17,8,30,689.0,77.0,1.5,18.0,335.0,87.3,52.14
2016,10,17,8,45,719.5,80.5,1.6,19.0,380.0,142.76,82.95
2016,10,17,9,0,750.0,84.0,1.7,20.0,425.0,205.47,130.37
2016,10,17,9,15,770.5,87.0,1.7,20.5,465.5,264.73,180.29
2016,10,17,9,30,791.0,90.0,1.7,21.0,506.0,325.92,233.07
2016,10,17,9,45,804.0,93.0,1.7,22.0,540.0,386.0,284.11
2016,10,17,10,0,817.0,96.0,1.7,23.0,574.0,446.55,333.89
2016,10,17,10,15,827.5,98.0,1.6,23.5,602.0,505.16,380.71
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,563.38,425.28
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.5,617.68,465.51
2016,10,17,11,0,845.0,106.0,1.4,25.0,671.0,670.37,503.06
2016,10,17,11,15,849.0,106.5,1.4,25.0,684.0,719.06,538.07
2016,10,17,11,30,853.0,107.0,1.4,25.0,697.0,765.64,570.57
2016,10,17,11,45,850.5,109.5,1.45,25.0,701.0,806.84,598.05
2016,10,17,12,0,848.0,112.0,1.5,25.0,705.0,845.07,623.47
2016,10,17,12,15,846.5,112.0,1.55,25.0,702.0,878.35,645.6
2016,10,17,12,30,845.0,112.0,1.6,25.0,699.0,908.38,665.66
2016,10,17,12,45,860.5,102.0,1.7,25.5,692.0,927.95,678.3
2016,10,17,13,0,876.0,92.0,1.8,26.0,685.0,955.79,696.48
2016,10,17,13,15,870.0,91.0,1.85,26.0,666.0,969.75,706.46
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,979.89,714.31
2016,10,17,13,45,851.5,90.0,1.95,26.0,620.5,980.88,716.48
2016,10,17,14,0,839.0,90.0,2.0,26.0,594.0,990.94,724.8
2016,10,17,14,15,825.5,88.0,2.0,25.5,561.0,980.86,720.97
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,967.01,715.01
2016,10,17,14,45,785.0,86.0,2.0,25.0,488.0,938.37,697.98
2016,10,17,15,0,758.0,86.0,2.0,25.0,448.0,906.44,678.79
2016,10,17,15,15,732.5,82.5,1.9,24.5,405.0,868.69,655.7
2016,10,17,15,30,707.0,79.0,1.8,24.0,362.0,835.25,635.17
2016,10,17,15,45,663.5,75.5,1.75,24.0,314.5,776.1,595.44
2016,10,17,16,0,620.0,72.0,1.7,24.0,267.0,716.02,553.99
2016,10,17,16,15,565.0,65.0,1.55,23.0,219.5,640.44,500.83
2016,10,17,16,30,510.0,58.0,1.4,22.0,172.0,565.8,445.6
2016,10,17,16,45,424.5,48.5,1.25,21.5,126.5,464.21,366.04
2016,10,17,17,0,339.0,39.0,1.1,21.0,81.0,367.31,285.01
2016,10,17,17,15,205.5,24.5,1.1,20.5,46.5,227.1,132.91
2016,10,17,17,30,72.0,10.0,1.1,20.0,12.0,58.95,0.0
2016,10,17,17,45,36.0,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.5,14.0,1.35,14.5,28.0,11.02,0.0
2016,10,18,7,0,309.0,28.0,1.5,15.0,56.0,23.13,12.67
2016,10,18,7,15,408.0,38.0,1.6,15.5,100.0,31.32,21.52
2016,10,18,7,30,507.0,48.0,1.7,16.0,144.0,39.56,29.23
2016,10,18,7,45,573.0,54.0,1.8,16.5,192.5,44.44,33.77
2016,10,18,8,0,639.0,60.0,1.9,17.0,241.0,49.4,38.19
2016,10,18,8,15,679.0,64.5,2.05,17.5,288.5,57.35,45.09
2016,10,18,8,30,719.0,69.0,2.2,18.0,336.0,88.47,51.9
2016,10,18,8,45,749.5,72.0,2.4,19.0,381.5,144.77,83.36
2016,10,18,9,0,780.0,75.0,2.6,20.0,427.0,204.77,128.95
2016,10,18,9,15,800.0,77.5,2.75,20.5,467.0,265.2,180.53
2016,10,18,9,30,820.0,80.0,2.9,21.0,507.0,327.43,235.04
2016,10,18,9,45,839.0,80.0,3.05,22.0,542.5,389.24,288.39
2016,10,18,10,0,858.0,80.0,3.2,23.0,578.0,450.46,339.96
2016,10,18,10,15,868.0,81.5,3.2,23.5,606.5,509.3,388.58
2016,10,18,10,30,878.0,83.0,3.2,24.0,635.0,567.54,435.07
2016,10,18,10,45,881.5,85.0,3.25,24.5,655.0,621.51,476.99
2016,10,18,11,0,885.0,87.0,3.3,25.0,675.0,673.72,516.31
2016,10,18,11,15,889.0,88.0,3.3,25.0,688.5,723.31,553.53
2016,10,18,11,30,893.0,89.0,3.3,25.0,702.0,770.73,587.11
2016,10,18,11,45,891.5,90.5,3.3,25.5,706.5,811.93,614.12
2016,10,18,12,0,890.0,92.0,3.3,26.0,711.0,850.13,638.82
2016,10,18,12,15,889.0,92.0,3.25,26.0,708.0,884.02,661.39
2016,10,18,12,30,888.0,92.0,3.2,26.0,705.0,914.64,681.7
2016,10,18,12,45,882.0,92.5,3.2,26.0,693.5,937.77,697.34
2016,10,18,13,0,876.0,93.0,3.2,26.0,682.0,957.17,710.64
2016,10,18,13,15,870.0,92.0,3.2,26.0,663.0,971.09,720.45
2016,10,18,13,30,864.0,91.0,3.2,26.0,644.0,981.2,727.92
2016,10,18,13,45,851.0,91.0,3.2,26.5,617.5,981.65,727.77
2016,10,18,14,0,838.0,91.0,3.2,27.0,591.0,991.21,733.9
2016,10,18,14,15,824.5,89.0,3.15,26.5,558.0,981.09,729.57
2016,10,18,14,30,811.0,87.0,3.1,26.0,525.0,967.2,723.01
2016,10,18,14,45,788.0,85.5,3.05,26.0,485.5,940.68,706.62
2016,10,18,15,0,765.0,84.0,3.0,26.0,446.0,910.86,688.02
2016,10,18,15,15,739.0,80.5,2.8,25.5,402.5,872.51,663.63
2016,10,18,15,30,713.0,77.0,2.6,25.0,359.0,838.26,641.72
2016,10,18,15,45,676.5,72.0,2.45,25.0,312.5,783.62,603.98
2016,10,18,16,0,640.0,67.0,2.3,25.0,266.0,727.81,564.46
2016,10,18,16,15,585.5,60.5,2.1,24.0,218.0,652.94,511.25
2016,10,18,16,30,531.0,54.0,1.9,23.0,170.0,579.03,456.01
2016,10,18,16,45,450.5,44.5,1.75,22.5,124.5,481.2,378.83
2016,10,18,17,0,370.0,35.0,1.6,22.0,79.0,388.2,299.48
2016,10,18,17,15,185.0,17.5,1.6,21.5,39.5,200.51,103.18
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.5,11.41,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,53.0,23.89,12.83
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.5,32.82,22.66
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,41.76,31.01
2016,10,19,7,45,542.5,58.5,1.4,17.5,188.0,47.64,36.43
2016,10,19,8,0,608.0,66.0,1.5,18.0,236.0,53.55,41.67
2016,10,19,8,15,650.5,71.5,1.4,18.5,283.5,57.68,45.2
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,90.04,53.05
2016,10,19,8,45,724.5,80.5,1.25,20.0,376.5,145.88,84.67
2016,10,19,9,0,756.0,84.0,1.2,21.0,422.0,209.02,132.36
2016,10,19,9,15,777.0,87.0,1.25,22.0,462.0,268.73,182.04
2016,10,19,9,30,798.0,90.0,1.3,23.0,502.0,330.42,234.27
2016,10,19,9,45,824.5,87.5,1.4,24.0,539.0,391.01,285.03
2016,10,19,10,0,851.0,85.0,1.5,25.0,576.0,452.87,335.46
2016,10,19,10,15,861.0,86.5,1.35,25.5,604.5,511.36,381.5
2016,10,19,10,30,871.0,88.0,1.2,26.0,633.0,569.26,424.95
2016,10,19,10,45,877.5,89.5,1.1,26.5,653.5,624.21,464.62
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,677.71,501.53
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.5,726.76,534.93
2016,10,19,11,30,892.0,92.0,0.8,27.0,701.0,773.63,564.53
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.5,815.44,588.22
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,854.37,609.48
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.0,888.31,631.21
2016,10,19,12,30,890.0,94.0,0.7,28.0,704.0,918.96,650.97
2016,10,19,12,45,886.5,93.0,0.75,28.5,693.0,942.77,665.28
2016,10,19,13,0,883.0,92.0,0.8,29.0,682.0,962.92,677.48
2016,10,19,13,15,877.0,91.0,0.85,28.5,663.0,976.9,688.79
2016,10,19,13,30,871.0,90.0,0.9,28.0,644.0,987.05,698.03
2016,10,19,13,45,859.5,89.5,1.0,28.0,617.5,988.44,701.69
2016,10,19,14,0,848.0,89.0,1.1,28.0,591.0,998.82,711.17
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.5,988.68,706.1
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,974.74,699.06
2016,10,19,14,45,800.0,83.0,1.1,28.0,485.0,949.54,685.02
2016,10,19,15,0,779.0,81.0,1.1,28.0,446.0,921.0,668.9
2016,10,19,15,15,753.0,77.5,1.05,27.5,402.0,882.47,646.62
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,841.3,622.19
2016,10,19,15,45,688.5,69.5,1.0,27.0,311.0,791.48,590.75
2016,10,19,16,0,650.0,65.0,1.0,27.0,264.0,734.27,553.09
2016,10,19,16,15,594.5,59.0,0.95,26.0,215.5,658.97,502.44
2016,10,19,16,30,539.0,53.0,0.9,25.0,167.0,584.64,449.44
2016,10,19,16,45,451.0,43.5,0.9,24.5,121.5,480.35,370.39
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,381.51,288.19
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,195.19,81.11
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,10.62,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,22.32,11.13
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,30.94,20.91
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,39.6,28.98
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,44.82,33.73
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,50.11,38.33
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,54.03,41.66
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,92.29,53.44
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,148.97,85.44
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,209.18,130.41
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,269.61,180.78
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,331.86,233.86
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,392.95,285.29
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,454.29,335.47
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,513.04,383.22
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,571.26,429.21
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,624.47,469.33
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,675.36,506.56
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,724.54,542.44
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,771.61,575.81
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,689.06,515.54
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,568.7,426.81
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,738.82,552.89
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,904.6,665.42
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,859.82,634.93
