Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,13,0,542.0,222.0,2.2,27.0,581.0,788.02,586.17
2016,10,20,13,15,665.0,173.0,2.15,27.0,601.0,881.81,651.79
2016,10,20,13,30,788.0,124.0,2.1,27.0,621.0,956.68,700.42
2016,10,20,13,45,696.5,145.5,2.1,27.0,571.5,910.78,670.61
2016,10,20,14,0,605.0,167.0,2.1,27.0,522.0,850.17,631.88
2016,10,20,14,15,494.5,187.0,2.05,27.0,466.5,756.52,568.7
2016,10,20,14,30,384.0,207.0,2.0,27.0,411.0,646.2,491.52
2016,10,20,14,45,384.0,189.5,2.0,27.0,380.5,627.47,480.75
2016,10,20,15,0,384.0,172.0,2.0,27.0,350.0,606.65,467.67
2016,10,20,15,15,354.0,162.5,1.9,26.5,314.0,564.75,438.67
2016,10,20,15,30,324.0,153.0,1.8,26.0,278.0,522.61,409.0
2016,10,20,15,45,295.0,136.5,1.75,25.5,239.0,471.66,372.41
2016,10,20,16,0,266.0,120.0,1.7,25.0,200.0,420.91,334.81
2016,10,20,16,15,301.5,97.5,1.55,24.0,172.5,419.47,335.46
2016,10,20,16,30,337.0,75.0,1.4,23.0,145.0,433.26,345.25
2016,10,20,16,45,259.0,58.0,1.3,22.5,103.0,337.03,266.64
2016,10,20,17,0,181.0,41.0,1.2,22.0,61.0,246.57,187.99
2016,10,20,17,15,90.5,20.5,1.25,21.5,30.5,126.61,35.2
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.0,14.5,2.5,15.5,22.0,11.41,0.0
2016,10,21,7,0,182.0,29.0,2.7,16.0,44.0,21.98,10.37
2016,10,21,7,15,278.0,43.5,2.75,16.5,84.5,32.96,22.62
2016,10,21,7,30,374.0,58.0,2.8,17.0,125.0,43.93,32.79
2016,10,21,7,45,429.5,70.0,2.9,18.0,169.5,52.8,40.8
2016,10,21,8,0,485.0,82.0,3.0,19.0,214.0,64.57,51.09
2016,10,21,8,15,278.0,114.0,3.0,19.0,193.0,80.82,65.27
2016,10,21,8,30,71.0,146.0,3.0,19.0,172.0,105.97,81.21
2016,10,21,8,45,48.0,156.5,3.0,19.5,175.0,118.83,91.19
2016,10,21,9,0,25.0,167.0,3.0,20.0,178.0,128.48,99.59
2016,10,21,9,15,35.0,187.5,3.1,20.0,204.5,150.09,116.67
2016,10,21,9,30,45.0,208.0,3.2,20.0,231.0,173.68,135.43
2016,10,21,9,45,71.5,232.5,3.3,20.5,272.0,208.34,162.49
2016,10,21,10,0,98.0,257.0,3.4,21.0,313.0,247.07,192.8
2016,10,21,10,15,52.0,224.5,3.55,20.5,254.5,206.9,161.88
2016,10,21,10,30,6.0,192.0,3.7,20.0,196.0,153.51,119.43
2016,10,21,10,45,3.0,161.5,3.9,20.0,163.5,128.02,98.88
2016,10,21,11,0,0.0,131.0,4.1,20.0,131.0,101.95,77.72
2016,10,21,11,15,1.0,150.0,4.15,19.5,151.0,118.27,91.06
2016,10,21,11,30,2.0,169.0,4.2,19.0,171.0,135.09,104.78
2016,10,21,11,45,1.0,129.0,4.3,19.0,130.0,101.62,77.65
2016,10,21,12,0,0.0,89.0,4.4,19.0,89.0,68.65,50.79
2016,10,21,12,15,0.0,109.0,4.35,19.0,109.0,84.69,63.9
2016,10,21,12,30,0.0,129.0,4.3,19.0,129.0,101.3,77.41
2016,10,21,12,45,0.0,79.5,4.25,19.5,79.5,61.26,44.7
2016,10,21,13,0,0.0,30.0,4.2,20.0,30.0,23.01,13.32
2016,10,21,13,15,8.5,128.0,4.15,20.0,133.5,109.38,84.3
2016,10,21,13,30,17.0,226.0,4.1,20.0,237.0,209.14,164.69
2016,10,21,13,45,231.0,222.5,4.05,20.0,358.0,492.19,393.04
2016,10,21,14,0,445.0,219.0,4.0,20.0,479.0,736.62,579.74
2016,10,21,14,15,617.0,161.0,4.1,20.0,498.5,860.98,672.77
2016,10,21,14,30,789.0,103.0,4.2,20.0,518.0,963.75,746.76
2016,10,21,14,45,780.0,96.0,4.3,20.0,480.5,944.83,734.99
2016,10,21,15,0,771.0,89.0,4.4,20.0,443.0,922.36,721.55
2016,10,21,15,15,744.5,85.0,4.5,19.5,399.5,890.16,702.61
2016,10,21,15,30,718.0,81.0,4.6,19.0,356.0,848.45,676.15
2016,10,21,15,45,690.0,74.0,4.7,18.5,309.5,799.09,642.97
2016,10,21,16,0,662.0,67.0,4.8,18.0,263.0,748.08,606.97
2016,10,21,16,15,604.5,60.0,4.85,17.5,214.0,669.23,547.17
2016,10,21,16,30,547.0,53.0,4.9,17.0,165.0,591.41,484.92
2016,10,21,16,45,466.5,42.5,4.95,16.5,119.0,491.95,401.56
2016,10,21,17,0,386.0,32.0,5.0,16.0,73.0,397.65,312.37
2016,10,21,17,15,193.0,16.0,4.95,15.0,36.5,198.7,25.96
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.5,3.1,7.5,26.0,10.62,0.0
2016,10,22,7,0,328.0,27.0,3.3,8.0,52.0,22.52,10.55
2016,10,22,7,15,440.5,37.0,3.55,8.5,98.0,30.82,21.48
2016,10,22,7,30,553.0,47.0,3.8,9.0,144.0,39.24,29.66
2016,10,22,7,45,624.5,53.0,4.05,9.5,195.0,44.25,34.51
2016,10,22,8,0,696.0,59.0,4.3,10.0,246.0,53.48,42.95
2016,10,22,8,15,738.0,64.0,4.35,10.0,296.5,57.83,46.92
2016,10,22,8,30,780.0,69.0,4.4,10.0,347.0,96.56,56.95
2016,10,22,8,45,816.0,70.5,4.5,10.5,395.0,156.22,92.79
2016,10,22,9,0,852.0,72.0,4.6,11.0,443.0,220.18,144.08
2016,10,22,9,15,871.5,74.5,4.6,11.5,485.0,284.88,201.98
2016,10,22,9,30,891.0,77.0,4.6,12.0,527.0,352.56,263.75
2016,10,22,9,45,913.0,76.0,4.6,12.5,564.5,417.21,322.55
2016,10,22,10,0,935.0,75.0,4.6,13.0,602.0,482.95,380.89
2016,10,22,10,15,944.0,76.0,4.55,13.0,631.5,544.97,435.35
2016,10,22,10,30,953.0,77.0,4.5,13.0,661.0,606.11,487.39
2016,10,22,10,45,962.5,76.5,4.45,13.5,683.0,664.91,535.04
2016,10,22,11,0,972.0,76.0,4.4,14.0,705.0,722.28,580.0
2016,10,22,11,15,975.5,76.5,4.35,14.0,718.5,774.75,621.03
2016,10,22,11,30,979.0,77.0,4.3,14.0,732.0,824.73,656.95
2016,10,22,11,45,981.5,76.5,4.3,14.5,737.0,870.14,688.16
2016,10,22,12,0,984.0,76.0,4.3,15.0,742.0,912.5,716.87
2016,10,22,12,15,983.5,75.5,4.3,15.0,739.0,949.03,742.64
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,981.97,765.86
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,1009.19,785.13
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1032.48,801.77
2016,10,22,13,15,973.5,72.5,4.3,15.0,693.0,1048.96,813.84
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,1061.27,823.26
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.5,1064.89,827.43
2016,10,22,14,0,948.0,71.0,4.4,15.0,618.0,1064.29,828.96
2016,10,22,14,15,936.0,69.5,4.35,15.0,583.5,1056.23,824.41
2016,10,22,14,30,924.0,68.0,4.3,15.0,549.0,1044.14,817.27
2016,10,22,14,45,904.0,67.0,4.3,15.0,508.0,1020.77,802.84
2016,10,22,15,0,884.0,66.0,4.3,15.0,467.0,993.92,785.96
2016,10,22,15,15,859.5,63.0,4.2,14.5,421.0,956.57,762.11
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,927.47,743.83
2016,10,22,15,45,793.5,57.5,4.0,14.0,325.0,868.66,701.52
2016,10,22,16,0,752.0,55.0,3.9,14.0,275.0,808.3,656.75
2016,10,22,16,15,696.0,50.0,3.5,13.0,223.5,730.48,597.53
2016,10,22,16,30,640.0,45.0,3.1,12.0,172.0,652.9,535.22
2016,10,22,16,45,548.5,37.0,2.75,11.5,123.5,543.37,443.16
2016,10,22,17,0,457.0,29.0,2.4,11.0,75.0,438.08,341.53
2016,10,22,17,15,228.5,14.5,2.2,10.0,37.5,221.3,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.5,12.0,1.7,4.5,24.0,9.44,0.0
2016,10,23,7,0,337.0,24.0,1.8,5.0,48.0,20.02,8.15
2016,10,23,7,15,449.0,33.0,1.9,6.0,93.0,27.59,18.81
2016,10,23,7,30,561.0,42.0,2.0,7.0,138.0,35.32,26.36
2016,10,23,7,45,625.5,48.0,2.1,8.0,188.0,43.8,34.31
2016,10,23,8,0,690.0,54.0,2.2,9.0,238.0,49.31,39.36
2016,10,23,8,15,731.5,58.5,2.25,9.5,287.0,53.37,43.0
2016,10,23,8,30,773.0,63.0,2.3,10.0,336.0,92.51,53.17
2016,10,23,8,45,802.5,66.0,2.35,11.0,382.0,152.02,89.37
2016,10,23,9,0,832.0,69.0,2.4,12.0,428.0,215.03,139.66
2016,10,23,9,15,852.0,71.5,2.55,13.0,469.5,278.45,195.45
2016,10,23,9,30,872.0,74.0,2.7,14.0,511.0,344.95,254.82
2016,10,23,9,45,893.0,73.0,2.85,15.0,547.5,407.89,310.64
2016,10,23,10,0,914.0,72.0,3.0,16.0,584.0,471.83,365.78
2016,10,23,10,15,923.5,73.5,3.0,16.5,613.0,533.2,417.6
2016,10,23,10,30,933.0,75.0,3.0,17.0,642.0,593.82,466.98
2016,10,23,10,45,940.0,75.5,3.05,17.5,663.0,650.89,512.2
2016,10,23,11,0,947.0,76.0,3.1,18.0,684.0,706.37,554.82
2016,10,23,11,15,950.5,76.5,3.15,18.0,697.5,757.54,594.18
2016,10,23,11,30,954.0,77.0,3.2,18.0,711.0,806.3,628.85
2016,10,23,11,45,954.5,77.5,3.25,18.5,716.0,850.05,658.39
2016,10,23,12,0,955.0,78.0,3.3,19.0,721.0,890.74,685.54
2016,10,23,12,15,953.5,78.0,3.3,19.0,717.0,925.89,709.71
2016,10,23,12,30,952.0,78.0,3.3,19.0,713.0,957.52,731.45
2016,10,23,12,45,947.0,78.0,3.3,19.5,701.0,982.25,747.09
2016,10,23,13,0,942.0,78.0,3.3,20.0,689.0,1003.07,760.16
2016,10,23,13,15,935.0,77.0,3.25,20.0,669.0,1016.76,769.6
2016,10,23,13,30,928.0,76.0,3.2,20.0,649.0,1026.36,776.5
2016,10,23,13,45,917.0,75.5,3.2,20.0,621.5,1028.53,779.02
2016,10,23,14,0,906.0,75.0,3.2,20.0,594.0,1026.63,779.07
2016,10,23,14,15,892.5,73.5,3.1,20.0,560.0,1016.95,773.18
2016,10,23,14,30,879.0,72.0,3.0,20.0,526.0,1003.42,764.9
2016,10,23,14,45,860.0,70.0,2.95,20.0,486.0,979.98,750.39
2016,10,23,15,0,841.0,68.0,2.9,20.0,446.0,965.09,741.82
2016,10,23,15,15,815.5,65.0,2.65,19.5,401.0,926.95,716.62
2016,10,23,15,30,790.0,62.0,2.4,19.0,356.0,886.05,689.14
2016,10,23,15,45,753.5,58.0,2.2,18.5,308.0,830.85,651.13
2016,10,23,16,0,717.0,54.0,2.0,18.0,260.0,774.12,610.67
2016,10,23,16,15,661.0,48.5,1.85,17.0,210.5,696.74,554.47
2016,10,23,16,30,605.0,43.0,1.7,16.0,161.0,619.92,495.34
2016,10,23,16,45,513.0,35.0,1.6,15.0,114.5,511.56,408.17
2016,10,23,17,0,421.0,27.0,1.5,14.0,68.0,408.09,309.21
2016,10,23,17,15,210.5,13.5,1.55,13.5,34.0,204.47,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,132.5,12.0,2.0,8.5,21.0,9.44,0.0
2016,10,24,7,0,265.0,24.0,2.1,9.0,42.0,19.84,6.84
2016,10,24,7,15,378.0,34.5,2.25,9.5,85.0,28.5,19.2
2016,10,24,7,30,491.0,45.0,2.4,10.0,128.0,37.24,27.7
2016,10,24,7,45,560.0,52.5,2.55,11.0,176.5,43.32,33.43
2016,10,24,8,0,629.0,60.0,2.7,12.0,225.0,49.42,38.96
2016,10,24,8,15,674.0,65.0,2.6,13.0,273.0,53.39,42.41
2016,10,24,8,30,719.0,70.0,2.5,14.0,321.0,96.08,56.45
2016,10,24,8,45,751.5,73.5,2.45,15.0,366.5,152.94,90.91
2016,10,24,9,0,784.0,77.0,2.4,16.0,412.0,213.75,138.67
2016,10,24,9,15,806.0,80.0,2.45,16.5,453.5,275.18,192.02
2016,10,24,9,30,828.0,83.0,2.5,17.0,495.0,338.65,248.16
2016,10,24,9,45,679.5,131.0,2.65,18.0,484.5,377.27,286.82
2016,10,24,10,0,531.0,179.0,2.8,19.0,474.0,393.78,304.9
2016,10,24,10,15,709.0,134.0,2.8,19.5,549.0,485.2,377.09
2016,10,24,10,30,887.0,89.0,2.8,20.0,624.0,582.47,452.97
2016,10,24,10,45,895.0,90.0,2.8,21.0,646.0,638.4,495.27
2016,10,24,11,0,903.0,91.0,2.8,22.0,668.0,692.97,535.22
2016,10,24,11,15,907.5,92.0,2.85,22.0,681.5,743.47,573.33
2016,10,24,11,30,912.0,93.0,2.9,22.0,695.0,791.78,607.74
2016,10,24,11,45,912.5,94.0,2.95,22.5,700.0,834.53,636.11
2016,10,24,12,0,913.0,95.0,3.0,23.0,705.0,874.37,662.25
2016,10,24,12,15,912.0,94.5,3.0,23.0,701.5,908.22,685.12
2016,10,24,12,30,911.0,94.0,3.0,23.0,698.0,938.69,705.73
2016,10,24,12,45,916.5,89.5,3.05,23.5,689.0,967.18,724.03
2016,10,24,13,0,922.0,85.0,3.1,24.0,680.0,992.19,740.03
2016,10,24,13,15,916.0,84.0,3.1,24.0,660.5,1006.56,750.12
2016,10,24,13,30,910.0,83.0,3.1,24.0,641.0,1016.97,757.85
2016,10,24,13,45,895.5,83.5,3.1,24.0,613.0,1016.76,758.74
2016,10,24,14,0,881.0,84.0,3.1,24.0,585.0,1012.55,757.25
2016,10,24,14,15,867.5,82.0,3.0,24.0,551.0,1014.9,759.49
2016,10,24,14,30,854.0,80.0,2.9,24.0,517.0,1000.78,750.8
2016,10,24,14,45,836.0,77.0,2.85,24.0,477.5,977.05,736.33
2016,10,24,15,0,818.0,74.0,2.8,24.0,438.0,949.85,719.53
2016,10,24,15,15,791.5,70.5,2.6,23.5,393.5,910.31,694.2
2016,10,24,15,30,765.0,67.0,2.4,23.0,349.0,868.07,666.53
2016,10,24,15,45,734.0,61.5,2.25,22.5,302.0,816.59,631.92
2016,10,24,16,0,703.0,56.0,2.1,22.0,255.0,763.37,594.67
2016,10,24,16,15,645.0,50.0,2.0,20.5,206.0,683.84,538.72
2016,10,24,16,30,587.0,44.0,1.9,19.0,157.0,604.94,479.55
2016,10,24,16,45,497.5,35.5,1.8,18.0,111.0,508.72,401.59
2016,10,24,17,0,408.0,27.0,1.7,17.0,65.0,409.92,302.64
2016,10,24,17,15,204.0,13.5,1.75,16.5,32.5,198.06,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,9.05,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,19.19,5.37
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.5,27.19,18.24
2016,10,25,7,30,562.0,42.0,1.8,7.0,135.0,35.35,26.33
2016,10,25,7,45,630.0,48.0,1.95,8.0,185.0,43.87,34.33
2016,10,25,8,0,698.0,54.0,2.1,9.0,235.0,49.42,39.44
2016,10,25,8,15,740.5,58.5,2.15,9.5,284.0,53.5,43.11
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,95.16,54.35
2016,10,25,8,45,811.5,66.5,2.3,11.0,379.5,155.55,91.82
2016,10,25,9,0,840.0,70.0,2.4,12.0,426.0,219.3,143.06
2016,10,25,9,15,859.5,72.5,2.3,12.5,467.0,283.04,199.43
2016,10,25,9,30,879.0,75.0,2.2,13.0,508.0,349.61,259.08
2016,10,25,9,45,893.5,76.5,2.15,13.5,543.5,412.68,315.28
2016,10,25,10,0,908.0,78.0,2.1,14.0,579.0,476.1,370.08
2016,10,25,10,15,916.5,79.5,1.95,14.5,607.0,536.64,420.34
2016,10,25,10,30,925.0,81.0,1.8,15.0,635.0,596.3,467.71
2016,10,25,10,45,924.0,84.5,1.65,15.5,654.0,651.05,509.26
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,703.51,547.23
2016,10,25,11,15,925.5,89.0,1.35,16.0,685.5,753.44,582.81
2016,10,25,11,30,928.0,90.0,1.2,16.0,698.0,800.94,613.74
2016,10,25,11,45,927.5,90.5,1.05,16.5,702.0,842.93,638.34
2016,10,25,12,0,927.0,91.0,0.9,17.0,706.0,881.86,660.11
2016,10,25,12,15,925.0,90.5,0.75,17.0,702.0,915.18,678.74
2016,10,25,12,30,923.0,90.0,0.6,17.0,698.0,945.03,694.66
2016,10,25,12,45,923.5,87.0,0.45,17.5,687.0,970.74,706.27
2016,10,25,13,0,924.0,84.0,0.3,18.0,676.0,992.78,715.44
2016,10,25,13,15,917.0,83.5,0.25,18.0,656.0,1006.75,723.33
2016,10,25,13,30,910.0,83.0,0.2,18.0,636.0,1016.75,729.1
2016,10,25,13,45,898.0,82.0,0.2,18.0,608.5,1017.15,730.25
2016,10,25,14,0,886.0,81.0,0.2,18.0,581.0,1013.55,729.28
2016,10,25,14,15,872.0,79.5,0.3,18.0,547.0,1003.38,726.67
2016,10,25,14,30,858.0,78.0,0.4,18.0,513.0,1001.88,729.86
2016,10,25,14,45,833.5,77.0,0.5,18.0,472.5,974.2,716.4
2016,10,25,15,0,809.0,76.0,0.6,18.0,432.0,943.11,700.84
2016,10,25,15,15,781.0,72.5,0.65,17.5,387.5,902.18,678.51
2016,10,25,15,30,753.0,69.0,0.7,17.0,343.0,858.6,653.62
2016,10,25,15,45,711.5,64.5,0.75,17.0,295.0,798.55,614.99
2016,10,25,16,0,670.0,60.0,0.8,17.0,247.0,745.18,579.26
2016,10,25,16,15,609.0,53.5,0.8,16.0,198.5,663.97,522.37
2016,10,25,16,30,548.0,47.0,0.8,15.0,150.0,584.16,462.74
2016,10,25,16,45,446.0,38.0,0.85,14.5,104.5,469.24,371.25
2016,10,25,17,0,344.0,29.0,0.9,14.0,59.0,361.17,263.03
2016,10,25,17,15,172.0,14.5,0.95,13.0,29.5,140.21,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,8.65,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,18.18,3.37
2016,10,26,7,15,369.5,33.5,1.55,5.5,80.5,27.71,18.66
2016,10,26,7,30,484.0,45.0,1.6,6.0,123.0,37.27,28.13
2016,10,26,7,45,552.0,52.5,1.65,7.0,170.5,43.31,33.95
2016,10,26,8,0,620.0,60.0,1.7,8.0,218.0,49.38,39.56
2016,10,26,8,15,664.5,65.5,1.45,9.0,265.5,53.69,43.39
2016,10,26,8,30,709.0,71.0,1.2,10.0,313.0,93.97,55.08
2016,10,26,8,45,737.5,75.5,1.0,11.0,357.5,154.68,94.02
2016,10,26,9,0,766.0,80.0,0.8,12.0,402.0,214.63,141.55
2016,10,26,9,15,787.5,83.0,0.75,12.5,442.0,274.76,193.62
2016,10,26,9,30,809.0,86.0,0.7,13.0,482.0,336.88,247.96
2016,10,26,9,45,828.0,87.0,0.65,14.0,517.0,397.98,300.02
2016,10,26,10,0,847.0,88.0,0.6,15.0,552.0,460.12,350.9
2016,10,26,10,15,857.5,89.5,0.7,15.5,579.5,519.27,399.35
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,577.91,445.83
2016,10,26,10,45,872.0,93.5,0.95,16.5,627.0,632.86,488.63
2016,10,26,11,0,876.0,96.0,1.1,17.0,647.0,680.86,525.46
2016,10,26,11,15,880.0,96.5,1.2,17.0,660.0,729.16,562.09
2016,10,26,11,30,884.0,97.0,1.3,17.0,673.0,775.29,595.39
2016,10,26,11,45,881.5,99.0,1.45,17.5,676.5,815.45,622.95
2016,10,26,12,0,879.0,101.0,1.6,18.0,680.0,852.59,648.36
2016,10,26,12,15,877.5,100.5,1.7,18.0,676.5,884.8,671.05
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,913.73,691.63
2016,10,26,12,45,874.5,98.0,1.9,18.5,662.0,937.61,707.61
2016,10,26,13,0,873.0,96.0,2.0,19.0,651.0,957.95,721.34
2016,10,26,13,15,865.5,95.0,2.0,19.0,631.5,982.25,738.05
2016,10,26,13,30,858.0,94.0,2.0,19.0,612.0,990.81,744.39
2016,10,26,13,45,846.0,93.0,2.05,19.0,585.0,990.95,746.12
2016,10,26,14,0,834.0,92.0,2.1,19.0,558.0,987.16,745.48
2016,10,26,14,15,819.0,90.0,2.1,18.5,525.0,975.23,740.39
2016,10,26,14,30,804.0,88.0,2.1,18.0,492.0,959.57,732.93
2016,10,26,14,45,779.5,86.0,2.15,18.0,452.5,930.72,715.65
2016,10,26,15,0,755.0,84.0,2.2,18.0,413.0,898.6,695.98
2016,10,26,15,15,726.0,80.0,2.1,17.5,369.5,863.96,674.03
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,820.21,645.04
2016,10,26,15,45,648.0,71.5,1.9,17.0,279.0,754.79,598.33
2016,10,26,16,0,599.0,67.0,1.8,17.0,232.0,688.73,549.65
2016,10,26,16,15,536.0,59.5,1.6,16.0,185.0,606.14,487.53
2016,10,26,16,30,473.0,52.0,1.4,15.0,138.0,524.94,423.15
2016,10,26,16,45,365.0,40.5,1.25,14.0,94.5,404.44,324.3
2016,10,26,17,0,257.0,29.0,1.1,13.0,51.0,289.96,208.09
2016,10,26,17,15,128.5,14.5,1.15,12.5,25.5,107.6,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,5.0,10.5,0.85,8.5,11.0,8.26,0.0
2016,10,27,7,0,10.0,21.0,0.9,9.0,22.0,15.86,0.47
2016,10,27,7,15,56.5,40.5,1.1,9.5,49.0,29.75,19.95
2016,10,27,7,30,103.0,60.0,1.3,10.0,76.0,43.5,33.14
2016,10,27,7,45,126.0,80.5,1.55,10.5,107.0,57.49,46.13
2016,10,27,8,0,149.0,101.0,1.8,11.0,138.0,71.21,58.63
2016,10,27,8,15,173.0,118.0,1.85,11.5,170.0,82.73,68.91
2016,10,27,8,30,197.0,135.0,1.9,12.0,202.0,106.79,80.24
2016,10,27,8,45,231.0,151.5,2.0,12.5,240.0,139.9,103.39
2016,10,27,9,0,265.0,168.0,2.1,13.0,278.0,178.25,133.41
2016,10,27,9,15,236.5,189.5,2.3,13.5,295.0,209.11,161.06
2016,10,27,9,30,208.0,211.0,2.5,14.0,312.0,232.67,182.53
2016,10,27,9,45,252.5,221.5,2.75,15.0,352.5,280.58,221.31
2016,10,27,10,0,297.0,232.0,3.0,16.0,393.0,329.48,260.72
2016,10,27,10,15,281.5,248.0,3.25,16.5,407.0,358.37,284.75
2016,10,27,10,30,266.0,264.0,3.5,17.0,421.0,385.53,306.77
2016,10,27,10,45,289.0,269.5,3.8,17.5,445.5,424.87,338.16
2016,10,27,11,0,312.0,275.0,4.1,18.0,470.0,466.03,370.57
2016,10,27,11,15,378.5,264.0,4.2,18.5,505.5,523.75,415.84
2016,10,27,11,30,445.0,253.0,4.3,19.0,541.0,601.29,475.17
2016,10,27,11,45,465.0,247.0,4.4,20.0,549.5,637.36,501.3
2016,10,27,12,0,485.0,241.0,4.5,21.0,558.0,673.02,526.96
2016,10,27,12,15,315.0,275.0,4.45,21.0,480.5,564.59,443.33
2016,10,27,12,30,145.0,309.0,4.4,21.0,403.0,443.32,347.98
2016,10,27,12,45,130.0,302.0,4.4,21.5,385.5,431.38,338.61
2016,10,27,13,0,115.0,295.0,4.4,22.0,368.0,395.85,311.06
2016,10,27,13,15,103.5,283.5,4.35,22.0,348.0,378.71,298.08
2016,10,27,13,30,92.0,272.0,4.3,22.0,328.0,360.67,284.3
2016,10,27,13,45,133.0,262.5,4.25,22.0,339.0,420.6,332.25
2016,10,27,14,0,174.0,253.0,4.2,22.0,350.0,457.59,362.4
2016,10,27,14,15,87.0,193.5,4.1,21.5,242.0,278.21,222.19
2016,10,27,14,30,0.0,134.0,4.0,21.0,134.0,110.55,85.21
2016,10,27,14,45,0.0,137.0,3.9,21.0,137.0,115.43,89.57
2016,10,27,15,0,0.0,140.0,3.8,21.0,140.0,121.43,94.69
2016,10,27,15,15,0.0,124.5,3.55,20.5,124.5,107.94,84.03
2016,10,27,15,30,0.0,109.0,3.3,20.0,109.0,94.42,73.22
2016,10,27,15,45,0.0,92.5,3.05,20.0,92.5,79.68,61.09
2016,10,27,16,0,0.0,76.0,2.8,20.0,76.0,64.79,48.68
2016,10,27,16,15,0.0,60.0,2.55,19.5,60.0,50.27,36.48
2016,10,27,16,30,0.0,44.0,2.3,19.0,44.0,35.38,23.81
2016,10,27,16,45,0.0,29.5,2.1,18.5,29.5,22.54,12.75
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,11.41,2.36
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,5.9,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.0,11.0,0.9,10.5,16.5,8.65,0.0
2016,10,28,7,0,196.0,22.0,0.9,11.0,33.0,18.13,0.0
2016,10,28,7,15,315.0,34.0,1.1,11.5,73.0,27.98,18.11
2016,10,28,7,30,434.0,46.0,1.3,12.0,113.0,37.85,27.85
2016,10,28,7,45,515.5,53.0,1.55,13.0,160.5,43.46,33.19
2016,10,28,8,0,597.0,60.0,1.8,14.0,208.0,49.2,38.41
2016,10,28,8,15,643.5,65.5,1.85,14.5,254.5,53.49,42.23
2016,10,28,8,30,690.0,71.0,1.9,15.0,301.0,94.51,54.45
2016,10,28,8,45,728.0,73.5,1.95,16.0,346.5,153.44,91.76
2016,10,28,9,0,766.0,76.0,2.0,17.0,392.0,212.8,138.36
2016,10,28,9,15,787.5,79.0,1.95,17.5,431.5,272.74,190.25
2016,10,28,9,30,809.0,82.0,1.9,18.0,471.0,334.67,244.59
2016,10,28,9,45,827.5,83.0,1.85,18.5,506.0,395.37,297.29
2016,10,28,10,0,846.0,84.0,1.8,19.0,541.0,457.02,349.2
2016,10,28,10,15,856.5,85.5,1.75,19.5,568.5,515.88,397.24
2016,10,28,10,30,867.0,87.0,1.7,20.0,596.0,571.25,440.92
2016,10,28,10,45,874.5,88.0,1.7,20.5,616.5,625.5,482.39
2016,10,28,11,0,882.0,89.0,1.7,21.0,637.0,678.37,521.45
2016,10,28,11,15,886.0,90.0,1.65,21.0,649.5,727.18,557.07
2016,10,28,11,30,890.0,91.0,1.6,21.0,662.0,773.83,588.9
2016,10,28,11,45,890.5,91.5,1.55,21.5,666.5,814.82,614.62
2016,10,28,12,0,891.0,92.0,1.5,22.0,671.0,852.97,638.07
2016,10,28,12,15,889.5,91.5,1.4,22.0,668.0,885.28,657.95
2016,10,28,12,30,888.0,91.0,1.3,22.0,665.0,914.29,675.47
2016,10,28,12,45,883.5,91.0,1.25,22.5,653.0,937.68,688.63
2016,10,28,13,0,879.0,91.0,1.2,23.0,641.0,957.46,699.47
2016,10,28,13,15,872.0,90.0,1.1,23.0,622.0,969.95,706.2
2016,10,28,13,30,865.0,89.0,1.0,23.0,603.0,978.65,710.61
2016,10,28,13,45,854.0,87.5,0.9,23.0,576.5,991.44,717.67
2016,10,28,14,0,843.0,86.0,0.8,23.0,550.0,988.0,714.5
2016,10,28,14,15,828.0,84.0,0.75,23.0,517.0,976.03,707.35
2016,10,28,14,30,813.0,82.0,0.7,23.0,484.0,960.34,698.07
2016,10,28,14,45,791.5,79.5,0.65,23.0,445.0,933.89,682.02
2016,10,28,15,0,770.0,77.0,0.6,23.0,406.0,904.16,663.91
2016,10,28,15,15,741.5,73.5,0.55,22.5,363.0,863.23,639.49
2016,10,28,15,30,713.0,70.0,0.5,22.0,320.0,819.76,612.83
2016,10,28,15,45,672.0,64.5,0.5,22.0,273.5,767.44,578.91
2016,10,28,16,0,631.0,59.0,0.5,22.0,227.0,707.2,537.96
2016,10,28,16,15,567.0,52.5,0.55,21.0,180.5,624.58,481.36
2016,10,28,16,30,503.0,46.0,0.6,20.0,134.0,543.61,421.81
2016,10,28,16,45,399.0,36.0,0.7,19.5,91.5,427.73,330.17
2016,10,28,17,0,295.0,26.0,0.8,19.0,49.0,312.16,200.63
2016,10,28,17,15,147.5,13.0,0.85,18.0,24.5,120.56,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,10.0,1.0,9.5,14.0,7.87,0.0
2016,10,29,7,0,144.0,20.0,1.0,10.0,28.0,15.23,0.0
2016,10,29,7,15,253.5,35.0,1.2,10.5,66.0,26.67,16.9
2016,10,29,7,30,363.0,50.0,1.4,11.0,104.0,40.8,30.51
2016,10,29,7,45,441.0,59.5,1.6,12.0,149.5,48.12,37.44
2016,10,29,8,0,519.0,69.0,1.8,13.0,195.0,55.45,44.13
2016,10,29,8,15,568.0,76.0,1.9,13.5,241.0,60.53,48.68
2016,10,29,8,30,617.0,83.0,2.0,14.0,287.0,99.92,61.19
2016,10,29,8,45,660.5,86.0,2.15,15.0,331.5,151.9,93.77
2016,10,29,9,0,704.0,89.0,2.3,16.0,376.0,209.23,138.8
2016,10,29,9,15,728.0,92.5,2.45,16.5,415.5,267.1,189.03
2016,10,29,9,30,752.0,96.0,2.6,17.0,455.0,327.35,242.18
2016,10,29,9,45,794.5,90.0,2.8,18.0,493.5,389.74,295.83
2016,10,29,10,0,837.0,84.0,3.0,19.0,532.0,453.53,349.58
2016,10,29,10,15,848.0,85.5,3.05,19.5,560.0,512.04,398.47
2016,10,29,10,30,859.0,87.0,3.1,20.0,588.0,570.12,445.43
2016,10,29,10,45,865.5,88.5,3.2,21.0,608.0,620.74,484.69
2016,10,29,11,0,872.0,90.0,3.3,22.0,628.0,672.95,523.72
2016,10,29,11,15,876.0,91.0,3.3,22.5,641.0,721.23,559.36
2016,10,29,11,30,880.0,92.0,3.3,23.0,654.0,767.38,591.31
2016,10,29,11,45,880.5,92.5,3.3,23.5,658.5,807.91,618.19
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,845.63,642.89
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,878.54,665.1
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,908.25,685.07
2016,10,29,12,45,878.0,91.0,3.15,24.5,645.5,932.34,699.88
2016,10,29,13,0,877.0,89.0,3.1,25.0,635.0,952.93,712.36
2016,10,29,13,15,870.5,88.0,3.05,25.0,616.0,965.79,721.15
2016,10,29,13,30,864.0,87.0,3.0,25.0,597.0,974.89,727.64
2016,10,29,13,45,854.5,85.0,3.0,25.0,571.0,988.37,737.66
2016,10,29,14,0,845.0,83.0,3.0,25.0,545.0,985.76,737.07
2016,10,29,14,15,831.0,81.0,2.9,25.0,512.5,974.77,730.35
2016,10,29,14,30,817.0,79.0,2.8,25.0,480.0,960.08,721.32
2016,10,29,14,45,797.5,76.0,2.75,25.0,441.5,934.97,705.73
2016,10,29,15,0,778.0,73.0,2.7,25.0,403.0,906.59,687.88
2016,10,29,15,15,749.5,69.5,2.5,24.5,359.5,865.63,661.21
2016,10,29,15,30,721.0,66.0,2.3,24.0,316.0,822.17,632.23
2016,10,29,15,45,680.0,61.5,2.1,23.5,270.0,763.41,591.41
2016,10,29,16,0,639.0,57.0,1.9,23.0,224.0,711.59,553.97
2016,10,29,16,15,574.5,50.5,1.8,22.0,177.5,628.42,493.11
2016,10,29,16,30,510.0,44.0,1.7,21.0,131.0,547.02,429.93
2016,10,29,16,45,402.5,34.0,1.65,20.0,88.5,428.28,333.04
2016,10,29,17,0,295.0,24.0,1.6,19.0,46.0,307.96,187.54
2016,10,29,17,15,147.5,12.0,1.65,18.5,23.0,119.73,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,7.08,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,14.8,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,24.34,14.6
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,33.95,24.2
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,40.06,29.98
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,46.23,35.59
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,50.62,39.51
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,93.25,52.55
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,152.67,90.69
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,212.1,137.5
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,271.79,188.62
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,333.59,242.15
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,394.26,294.2
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,456.02,345.64
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,463.16,355.68
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,427.17,330.34
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,489.71,377.87
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,546.1,419.65
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,565.73,434.2
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,566.04,434.77
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,722.67,551.16
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,851.62,640.5
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,826.2,622.38
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,762.94,578.14
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,785.59,595.7
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,815.08,617.09
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,714.45,543.87
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,594.53,455.76
