Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,602.69,463.78
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,609.33,470.05
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,737.33,567.06
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,849.28,645.87
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,880.05,666.68
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,899.07,680.04
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,857.22,652.2
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,812.87,622.5
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,760.42,586.52
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,699.95,543.23
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,615.15,481.26
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,532.25,416.96
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,411.97,318.64
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,288.05,160.93
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,111.46,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,7.47,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,14.36,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,27.07,16.49
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,39.74,29.05
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,49.39,38.0
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,58.96,46.63
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,65.89,52.79
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,107.95,69.18
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,156.65,100.33
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,210.62,142.69
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,265.59,189.6
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,323.48,239.65
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,380.81,288.85
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,439.94,338.24
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,495.43,384.15
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,551.03,428.74
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,602.73,468.15
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,653.32,505.36
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,617.56,477.8
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,555.61,430.47
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,534.31,413.05
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,487.95,376.87
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,477.51,368.81
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,464.54,358.56
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,493.35,380.72
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,522.72,402.83
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,738.39,562.31
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,925.87,689.43
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,911.52,677.36
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,892.98,665.16
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,873.86,655.86
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,851.39,644.21
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,763.46,586.41
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,685.21,534.01
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,626.7,494.6
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,567.85,452.44
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,482.81,389.07
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,420.67,340.6
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,349.32,283.63
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,280.61,226.39
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,193.73,150.96
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,83.87,38.67
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,28.89,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,2.75,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,5.31,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,16.79,8.02
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,27.98,18.98
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,41.28,31.21
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,54.41,43.16
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,67.41,54.78
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,81.5,64.0
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,92.58,73.02
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,103.88,82.09
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,116.8,92.39
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,130.21,103.02
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,126.5,99.71
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,121.81,95.56
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,129.28,101.49
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,136.96,107.57
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,142.78,111.95
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,148.78,116.49
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,191.86,151.3
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,253.18,200.06
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,259.61,204.54
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,266.07,209.25
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,333.94,263.54
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,426.73,335.48
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,428.57,336.3
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,429.8,337.2
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,415.34,326.45
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,376.8,297.6
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,298.48,236.39
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,197.42,155.74
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,197.35,156.52
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,219.19,174.51
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,231.32,185.34
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,243.81,196.49
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,218.56,176.6
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,193.46,156.59
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,165.6,133.68
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,137.69,110.31
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,104.69,82.32
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,60.75,44.93
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,37.11,24.27
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,12.2,0.0
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,6.29,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,12.59,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,24.26,13.64
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,36.37,26.12
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,44.47,33.77
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,55.38,43.62
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,61.17,48.82
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,101.65,62.57
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,152.09,94.8
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,207.63,138.33
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,263.65,186.33
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,322.29,237.19
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,380.07,286.38
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,439.25,335.22
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,495.6,380.52
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,551.16,423.4
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,603.43,461.53
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,654.71,497.31
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,701.45,529.01
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,746.32,558.12
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,786.11,581.46
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,823.39,602.23
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,854.43,620.34
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,882.38,636.26
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,900.11,645.55
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,914.04,652.53
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,923.78,659.08
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,937.53,668.33
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,935.27,668.78
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,929.38,667.34
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,913.78,658.9
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,894.79,648.47
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,864.15,631.48
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,830.64,612.38
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,783.93,583.49
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,735.23,552.49
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,672.48,511.23
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,609.06,467.45
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,519.63,403.4
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,432.24,336.63
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,320.44,243.41
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,198.56,61.77
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,72.53,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,11.8,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,22.59,11.85
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,32.94,22.97
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,40.52,30.12
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,48.08,36.99
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,55.93,44.0
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,96.25,59.02
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,143.86,93.16
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,189.49,132.17
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,233.59,170.69
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,275.58,207.37
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,350.66,265.9
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,438.48,335.05
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,494.27,380.68
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,549.94,424.87
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,601.87,465.07
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,652.7,503.31
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,699.75,538.39
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,744.91,571.14
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,784.94,597.51
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,822.44,621.89
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,854.21,643.08
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,882.89,662.13
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,823.24,619.97
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,736.17,556.97
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,759.51,575.33
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,780.67,591.34
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,858.71,645.64
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,923.16,689.54
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,809.39,612.17
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,683.42,524.54
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,750.51,574.87
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,823.79,626.15
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,776.2,593.24
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,726.69,559.26
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,660.95,512.51
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,594.73,463.65
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,504.45,396.36
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,416.35,326.93
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,302.53,229.84
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,176.61,32.98
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,63.17,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,11.02,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,22.64,11.38
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,33.87,23.76
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,38.81,28.73
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,44.01,33.64
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,48.5,37.73
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,97.8,55.64
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,152.98,90.92
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,213.62,139.65
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,274.8,194.11
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,338.19,251.58
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,400.79,307.49
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,464.41,363.0
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,524.81,415.03
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,584.7,465.13
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,641.28,510.38
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,696.52,553.16
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,747.35,592.45
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,795.96,627.1
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,715.48,564.45
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,569.85,450.32
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,775.69,609.86
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,946.98,730.11
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,973.39,745.64
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,996.1,759.81
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,1009.86,769.04
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,1019.6,775.72
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,1023.68,779.16
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,1023.76,780.1
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,1013.87,775.5
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,1000.18,768.45
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,976.39,753.46
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,949.25,736.06
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,910.23,710.11
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,868.85,681.77
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,821.15,646.85
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,761.51,601.52
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,676.69,536.5
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,593.06,468.09
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,463.45,352.66
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,323.71,16.98
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,137.44,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,10.23,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,20.96,9.99
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,30.38,21.36
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,36.44,27.4
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,42.6,33.22
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,46.85,37.2
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,95.51,52.49
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,154.6,91.34
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,217.34,142.77
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,282.09,200.28
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,346.33,257.92
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,409.06,312.88
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,472.31,366.12
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,533.08,416.02
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,593.21,462.91
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,649.51,504.15
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,704.19,542.04
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,754.74,575.91
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,802.95,604.68
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,846.66,629.72
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,887.43,652.43
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,921.34,674.51
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,951.76,694.56
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,977.04,711.53
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,998.56,726.38
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,1012.53,736.74
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,1022.5,744.92
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,1023.7,746.46
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,1020.88,745.78
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,1010.11,740.46
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,995.59,732.95
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,969.79,718.23
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,952.22,708.81
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,910.95,683.6
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,867.1,656.13
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,805.45,615.02
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,742.61,570.99
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,654.22,508.39
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,567.04,441.44
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,434.25,324.93
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,290.07,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,122.89,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,9.44,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,19.65,8.34
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,28.68,19.85
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,33.99,25.24
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,39.44,30.45
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,43.42,34.2
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,93.09,49.8
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,155.94,91.88
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,219.06,143.8
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,282.61,200.56
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,347.83,259.34
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,410.88,315.01
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,474.43,369.15
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,536.26,420.84
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,597.41,469.98
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,654.14,514.28
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,709.2,555.82
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,760.23,592.38
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,808.83,624.21
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,852.82,652.29
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,893.77,677.9
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,929.2,700.78
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,961.12,721.24
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,986.03,736.33
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,1007.04,748.98
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,1021.71,758.3
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,1032.32,765.19
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,1034.08,766.54
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,1031.74,765.5
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,1021.4,760.9
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,1007.21,753.95
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,983.13,739.92
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,955.73,723.57
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,915.72,697.35
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,873.37,668.81
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,823.73,633.55
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,762.28,588.2
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,674.88,524.97
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,588.83,457.5
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,453.91,336.31
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,306.3,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,130.7,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,8.65,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,19.04,6.99
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,28.42,19.43
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,34.48,25.53
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,40.64,31.38
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,44.89,35.38
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,92.62,50.72
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,150.31,89.05
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,211.81,139.78
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,272.96,194.82
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,336.89,253.07
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,398.63,308.98
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,461.02,363.91
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,520.07,414.27
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,578.56,462.29
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,634.11,506.5
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,688.22,548.09
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,738.54,586.63
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,786.67,620.52
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,829.69,649.1
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,869.9,675.34
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,904.54,698.72
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,935.85,719.74
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,960.65,735.43
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,981.75,748.69
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,995.71,758.12
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,1005.76,765.11
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,1008.43,766.5
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,1007.19,765.51
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,996.23,760.45
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,981.55,753.01
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,956.84,737.89
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,940.38,728.36
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,898.84,700.04
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,854.79,669.3
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,793.03,624.61
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,730.2,577.1
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,639.26,508.02
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,549.92,435.24
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,410.63,305.9
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,258.08,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,108.67,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,7.87,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,18.62,5.63
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,28.49,19.33
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,34.54,25.47
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,40.7,31.31
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,57.23,46.41
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,95.96,68.76
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,134.4,91.46
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,192.84,134.25
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,256.26,184.42
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,338.61,252.47
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,360.74,280.31
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,351.22,278.86
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,458.21,364.19
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,575.39,456.25
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,629.15,498.39
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,681.22,538.39
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,672.58,530.24
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,630.5,497.28
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,621.49,489.12
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,586.83,461.76
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,615.73,484.13
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,664.26,519.67
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,584.22,458.24
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,496.44,390.77
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,622.68,489.2
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,754.55,586.87
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,801.75,619.2
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,839.26,644.75
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,647.51,507.48
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,420.8,335.61
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,396.8,319.28
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,372.32,300.94
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,344.61,281.16
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,316.21,260.19
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,279.66,231.24
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,242.96,201.12
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,198.8,163.54
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,154.19,124.26
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,94.11,67.0
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.02,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.51,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,16.04,2.75
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,30.91,20.99
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,44.71,34.14
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,58.3,46.73
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,70.88,58.2
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,99.79,73.49
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,130.87,95.28
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,166.94,123.76
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,216.19,163.49
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,271.75,209.73
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,352.65,275.62
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,446.02,352.53
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,465.31,372.8
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,462.5,373.59
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,507.06,410.31
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,551.61,446.16
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,411.33,334.32
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,231.01,185.24
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,355.63,288.6
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,474.22,384.95
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,712.36,576.85
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,921.53,733.55
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,948.74,752.56
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,972.55,770.26
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,984.9,780.98
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,993.37,789.16
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,995.41,791.38
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,993.57,791.0
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,981.44,783.32
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,977.54,781.77
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,950.21,763.43
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,919.6,742.53
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,875.31,711.3
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,828.61,677.34
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,761.75,626.75
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,693.85,572.99
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,608.98,501.97
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,518.14,421.91
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,375.89,277.8
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,178.0,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
