Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,12.66,0.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,26.07,17.19
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,34.38,25.54
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,40.56,31.49
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,45.22,35.86
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,93.66,51.8
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,150.65,89.69
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,211.96,140.37
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,273.9,196.34
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,338.62,255.55
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,400.29,311.68
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,463.08,367.32
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,522.83,418.68
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,581.99,467.65
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,637.74,512.22
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,692.07,554.1
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,742.14,590.89
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,789.91,622.67
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,832.83,650.68
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,872.88,676.21
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,907.9,698.65
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,939.55,718.46
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,965.06,732.47
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,986.84,743.77
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,1000.99,752.06
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,1011.16,757.86
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,1014.7,759.42
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,1014.26,758.53
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,1003.92,751.3
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,989.79,741.76
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,965.85,726.79
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,938.64,709.57
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,898.91,683.89
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,856.9,655.88
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,797.33,614.14
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,746.24,576.2
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,657.49,513.02
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,570.68,444.44
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,429.49,301.81
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,246.94,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,12.52,0.0
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,25.88,16.81
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,31.63,22.87
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,37.52,28.48
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,41.91,32.57
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,91.89,48.67
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,150.63,87.56
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,215.02,140.55
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,276.28,195.62
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,339.08,252.94
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,400.33,307.95
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,461.97,361.68
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,520.06,411.14
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,577.17,457.99
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,630.91,500.77
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,682.76,540.71
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,730.71,576.24
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,776.21,606.87
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,816.34,633.59
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,853.32,657.88
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,798.54,618.7
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,701.33,547.11
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,838.69,647.3
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,949.15,721.34
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,830.07,638.51
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,645.96,505.61
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,729.28,570.39
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,797.18,619.82
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,878.4,677.4
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,945.58,724.29
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,913.52,703.03
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,878.32,680.24
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,834.14,651.27
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,787.59,619.55
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,721.34,570.9
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,647.46,514.52
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,552.02,441.72
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,459.42,365.1
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,257.4,179.03
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,12.27,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,25.26,16.13
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,33.97,25.1
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,40.6,31.58
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,44.86,35.7
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,93.39,51.7
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,151.35,90.83
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,213.82,143.31
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,276.55,200.72
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,342.1,261.46
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,405.26,319.58
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,469.66,377.19
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,531.16,431.42
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,592.18,483.42
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,649.22,529.8
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,704.75,573.37
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,756.24,613.53
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,805.48,648.63
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,849.33,678.44
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,890.25,705.78
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,925.92,730.43
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,958.17,752.6
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,984.87,769.46
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,1007.83,783.74
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,1022.49,793.83
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,1033.13,801.38
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,1035.63,804.16
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,1034.07,804.43
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,1024.07,798.46
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,1010.25,790.01
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,985.88,774.22
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,958.17,755.95
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,917.71,727.81
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,885.03,704.31
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,822.46,657.72
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,758.73,608.07
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,664.64,534.58
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,572.3,455.87
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,415.81,284.53
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,225.75,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,11.65,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,24.13,15.21
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,30.37,22.07
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,36.72,28.28
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,40.74,32.15
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,90.96,48.41
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,153.02,90.61
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,215.66,142.73
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,278.35,199.09
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,342.73,257.21
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,404.94,312.37
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,467.44,365.51
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,526.74,414.86
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,585.16,461.4
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,640.59,503.35
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,694.25,542.28
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,743.41,578.64
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,790.14,610.25
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,831.3,637.33
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,869.32,662.11
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,902.86,684.2
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,932.97,704.01
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,954.86,718.44
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,972.85,730.53
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,985.83,740.5
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,994.92,748.17
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,995.2,748.89
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,991.6,747.32
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,980.05,742.5
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,964.88,735.39
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,937.4,719.41
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,918.03,708.71
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,874.66,679.8
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,828.92,648.45
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,760.52,599.43
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,691.37,547.49
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,595.49,474.89
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,501.6,396.83
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,281.18,186.17
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,14.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,11.39,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,23.33,13.95
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,30.43,21.67
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,37.59,28.6
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,39.72,30.76
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,46.51,35.21
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,54.89,42.47
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,63.39,49.69
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,54.09,41.47
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,44.43,32.98
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,44.05,32.47
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,43.68,31.95
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,75.26,58.55
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,108.09,85.56
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,160.22,127.75
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,229.17,181.94
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,289.03,229.29
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,369.97,291.93
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,332.98,262.67
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,308.03,243.08
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,347.75,274.82
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,409.71,322.25
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,388.36,305.06
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,343.77,271.08
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,259.73,205.7
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,156.59,123.08
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,224.27,179.04
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,277.83,222.21
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,628.08,495.29
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,909.92,685.72
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,883.58,663.94
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,854.12,644.92
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,815.41,619.47
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,767.57,587.09
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,705.05,542.32
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,642.07,495.63
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,545.29,424.8
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,451.74,350.0
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,305.3,190.37
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,120.72,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,13.65,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,27.12,16.85
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,38.36,28.78
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,49.57,39.52
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,57.74,47.27
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,98.6,63.86
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,150.26,99.26
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,205.0,143.38
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,260.27,192.02
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,318.85,244.18
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,378.77,296.17
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,442.8,350.36
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,500.45,398.26
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,558.24,444.55
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,612.96,487.02
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,668.69,528.82
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,717.09,565.59
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,763.6,600.16
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,807.18,629.74
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,848.53,657.5
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,880.57,679.36
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,909.36,699.06
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,909.8,698.65
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,913.14,700.72
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,921.67,706.68
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,926.58,710.25
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,929.56,713.27
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,929.02,714.06
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,910.54,702.82
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,888.62,689.33
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,862.38,672.03
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,833.12,652.37
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,781.31,615.05
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,727.49,575.35
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,661.33,525.67
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,594.53,473.38
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,492.13,393.86
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,392.82,310.4
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,252.88,153.08
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,77.62,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,13.38,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,25.76,15.34
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,36.69,27.15
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,47.6,37.53
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,54.81,44.4
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,98.44,63.09
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,147.13,95.84
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,201.56,139.58
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,255.93,186.78
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,313.52,237.23
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,370.6,286.91
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,429.49,336.75
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,484.88,383.17
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,540.6,428.5
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,594.36,470.25
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,647.88,510.57
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,695.73,546.92
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,741.95,581.33
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,780.33,608.17
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,821.1,635.71
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,852.09,657.46
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,880.02,677.19
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,914.65,700.33
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,946.29,721.28
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,957.9,729.04
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,965.7,734.57
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,966.28,735.95
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,963.07,734.99
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,948.3,725.2
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,929.9,713.07
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,903.2,695.73
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,873.31,675.96
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,826.82,644.34
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,786.7,616.13
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,721.57,567.2
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,656.01,515.84
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,557.85,441.22
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,462.76,361.22
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,306.91,176.1
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,119.16,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,10.23,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,21.77,11.63
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,28.55,19.74
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,38.45,29.12
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,43.49,33.96
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,89.06,49.37
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,143.84,85.62
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,202.95,133.82
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,262.48,186.28
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,324.43,241.18
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,385.39,294.24
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,446.67,345.68
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,504.87,393.36
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,562.69,438.61
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,616.71,478.15
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,669.36,514.73
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,717.8,549.36
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,764.13,579.91
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,806.41,605.61
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,846.04,629.1
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,879.03,650.13
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,908.75,669.08
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,930.88,682.99
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,949.31,694.73
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,961.96,703.21
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,970.86,709.54
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,973.05,711.82
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,971.48,711.96
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,959.46,704.48
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,955.52,702.36
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,929.76,687.17
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,900.78,669.88
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,857.41,643.72
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,811.72,614.92
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,747.78,571.77
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,683.04,525.41
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,587.08,455.6
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,493.1,378.09
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,334.85,179.02
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,155.22,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,10.23,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,21.67,10.95
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,29.18,20.06
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,36.75,27.34
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,42.12,32.46
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,86.6,48.11
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,142.91,85.66
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,200.46,131.97
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,258.89,182.59
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,320.04,235.79
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,379.56,286.92
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,440.18,337.07
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,498.49,384.82
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,556.71,430.86
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,611.25,472.28
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,664.78,511.62
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,714.16,546.24
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,754.72,572.83
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,796.7,598.39
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,836.2,621.82
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,868.97,642.18
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,898.6,660.4
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,922.26,674.33
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,942.46,686.15
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,954.53,694.24
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,974.4,707.54
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,976.46,710.57
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,974.72,711.56
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,961.78,704.59
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,945.19,695.41
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,917.17,678.74
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,885.97,659.73
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,840.68,632.37
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,793.07,602.25
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,724.75,556.57
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,655.54,507.34
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,566.18,440.4
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,470.61,360.06
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,241.79,120.18
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,9.83,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,20.8,9.75
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,28.72,19.64
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,36.68,27.32
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,42.02,32.44
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,85.39,47.83
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,138.72,84.05
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,194.58,130.24
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,250.79,179.89
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,309.67,232.67
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,316.75,247.8
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,293.62,234.34
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,405.16,324.66
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,537.26,431.38
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,587.73,473.36
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,636.6,513.48
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,685.43,553.17
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,732.8,591.14
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,778.23,625.89
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,821.9,659.18
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,857.76,687.09
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,890.84,713.06
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,482.04,398.03
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,17.58,9.07
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,50.28,36.62
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,85.37,66.13
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,227.33,187.43
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,394.6,326.09
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,719.35,594.05
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,986.57,798.37
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,967.64,785.78
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,945.28,771.83
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,904.33,742.58
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,870.88,717.93
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,804.68,666.22
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,737.4,610.88
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,637.14,526.25
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,539.04,433.62
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,273.24,131.91
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
