Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,9.44,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,22.12,10.37
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,29.16,20.61
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,36.34,27.88
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,41.13,32.66
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,88.65,48.61
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,146.81,87.93
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,209.23,140.87
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,272.87,199.83
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,336.94,260.35
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,399.58,319.34
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,463.12,377.7
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,522.95,431.31
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,582.14,482.6
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,638.72,530.27
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,693.91,575.4
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,744.03,616.26
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,791.82,652.33
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,834.56,683.04
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,874.35,711.33
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,908.49,736.34
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,939.19,758.84
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,962.73,775.1
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,982.43,788.7
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,995.72,798.94
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,1005.08,806.56
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,1003.86,805.63
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,998.7,802.07
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,987.18,796.62
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,972.02,788.54
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,952.35,775.59
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,917.88,751.35
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,872.88,719.04
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,825.47,683.69
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,752.88,625.94
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,679.46,564.96
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,577.8,479.35
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,478.06,385.88
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,250.24,111.54
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,9.44,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,20.11,8.05
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,29.27,20.63
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,36.77,28.25
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,41.88,33.33
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,86.41,48.61
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,141.64,85.76
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,201.79,136.45
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,262.09,192.19
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,324.96,251.35
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,386.63,308.65
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,449.25,365.21
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,508.59,418.1
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,567.59,468.96
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,623.24,515.54
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,677.74,559.79
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,727.98,600.55
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,776.15,636.98
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,819.9,668.08
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,860.98,696.9
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,895.22,720.48
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,926.15,741.59
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,951.85,758.9
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,973.94,773.68
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,988.36,784.54
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,998.92,792.89
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,1002.2,796.26
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,1001.63,797.1
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,990.4,790.09
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,975.49,780.53
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,950.67,764.11
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,922.76,745.13
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,891.31,722.15
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,846.37,688.07
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,780.61,637.09
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,713.91,582.78
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,614.57,501.95
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,517.58,411.74
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,261.44,104.56
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,8.65,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,20.24,7.11
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,26.84,18.45
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,33.61,25.43
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,38.45,30.28
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,84.22,45.65
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,141.13,83.7
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,204.24,136.84
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,265.51,193.38
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,328.95,252.98
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,345.22,277.49
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,328.57,270.29
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,369.03,305.47
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,409.79,339.62
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,544.01,447.92
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,682.52,555.78
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,732.79,592.51
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,780.86,625.07
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,752.12,601.71
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,704.48,564.66
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,817.46,645.64
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,928.39,719.16
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,951.71,730.87
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,971.21,741.03
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,984.89,748.63
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,994.69,753.71
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,995.34,753.97
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,992.08,751.91
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,980.58,743.41
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,965.44,732.63
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,939.96,716.09
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,911.37,697.31
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,869.06,668.84
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,834.58,644.85
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,769.65,597.82
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,703.93,547.93
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,606.16,474.0
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,510.81,389.85
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,257.22,87.87
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,9.05,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,17.38,4.06
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,29.13,20.16
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,40.65,31.49
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,52.32,42.62
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,80.68,57.44
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,113.82,81.76
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,149.72,111.68
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,185.52,143.64
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,221.88,176.1
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,241.04,194.61
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,246.13,200.13
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,301.94,246.06
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,356.18,290.15
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,401.59,326.98
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,450.14,365.86
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,527.19,427.16
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,596.18,481.52
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,714.44,572.19
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,826.59,652.46
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,781.21,619.14
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,707.78,565.83
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,828.27,654.34
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,933.88,727.33
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,867.54,680.33
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,785.8,623.27
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,662.17,532.92
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,521.98,424.93
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,504.05,413.11
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,484.77,399.28
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,461.91,382.08
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,438.04,363.8
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,409.27,341.99
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,379.56,318.68
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,340.28,286.04
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,300.67,251.95
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,248.2,206.07
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,195.45,155.41
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,95.89,25.94
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.36,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,4.54,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,9.87,2.89
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,15.21,8.02
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,21.33,13.75
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,27.47,18.39
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,33.62,23.78
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,39.79,29.1
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,90.33,71.28
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,146.04,117.49
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,165.31,133.42
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,185.24,149.75
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,347.43,280.8
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,527.45,423.75
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,580.72,465.59
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,633.31,506.43
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,681.08,543.27
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,727.1,577.56
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,767.9,606.42
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,806.31,633.4
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,838.95,655.27
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,868.58,674.93
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,881.19,682.95
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,889.13,687.94
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,899.86,695.73
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,907.02,701.13
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,904.68,700.41
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,906.09,702.53
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,889.88,691.26
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,870.37,677.78
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,836.41,654.3
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,799.71,628.55
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,750.25,593.48
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,698.95,555.79
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,615.96,491.87
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,532.87,425.63
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,428.87,342.38
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,332.5,256.05
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,167.78,39.39
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,9.44,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,18.2,0.85
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,28.85,18.95
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,39.54,29.49
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,49.85,39.17
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,85.62,53.05
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,132.25,83.36
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,185.04,125.14
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,238.48,170.86
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,295.5,220.07
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,351.43,267.79
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,409.34,315.42
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,463.96,360.94
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,519.01,405.55
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,571.12,445.96
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,622.65,484.76
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,548.14,428.66
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,442.61,347.41
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,503.84,395.82
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,587.37,458.46
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,653.65,508.72
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,730.73,565.96
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,719.18,557.98
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,712.83,554.14
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,722.49,562.11
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,729.82,568.13
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,704.83,551.07
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,676.94,531.78
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,695.04,546.82
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,710.05,558.54
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,671.84,530.5
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,632.06,501.35
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,591.06,471.24
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,548.88,439.27
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,474.97,381.94
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,402.54,323.47
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,322.55,257.53
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,246.07,187.6
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,110.38,18.76
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,8.26,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,17.45,0.0
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,26.28,16.92
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,35.23,26.04
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,40.65,31.47
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,81.22,45.67
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,138.26,83.41
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,197.96,132.29
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,257.5,186.17
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,320.03,243.98
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,382.53,301.55
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,447.16,359.72
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,507.26,412.74
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,564.19,461.54
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,620.36,508.12
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,675.57,552.45
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,726.27,593.02
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,774.95,629.88
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,819.5,660.97
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,861.56,689.87
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,896.68,715.07
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,928.56,737.95
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,954.47,755.21
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,976.79,769.98
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,990.74,780.39
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,1000.82,788.29
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,1003.93,791.49
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,1003.19,792.17
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,991.56,786.32
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,976.26,777.91
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,961.94,769.05
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,932.9,749.19
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,887.77,716.12
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,840.17,680.04
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,770.94,626.33
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,700.76,569.19
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,596.09,483.08
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,493.28,384.37
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,248.35,40.71
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,8.26,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,17.39,0.0
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,26.56,17.43
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,35.83,27.23
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,41.56,33.03
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,80.02,46.92
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,132.42,81.22
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,190.6,128.66
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,250.85,182.2
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,312.09,237.22
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,371.96,290.38
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,433.08,342.52
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,491.83,392.39
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,550.74,440.72
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,605.79,484.54
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,659.79,526.21
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,709.76,564.76
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,757.92,601.03
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,799.09,628.99
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,837.51,654.85
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,871.47,678.72
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,902.31,700.51
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,924.39,715.11
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,942.83,727.43
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,955.11,736.19
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,963.6,742.63
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,959.29,742.34
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,950.98,739.51
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,935.41,729.35
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,916.15,716.69
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,887.83,698.37
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,848.25,671.73
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,796.07,633.75
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,741.9,593.13
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,662.41,532.79
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,582.57,469.67
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,468.14,379.14
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,357.63,279.41
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,184.71,20.97
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,4.33,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,8.37,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,18.33,9.97
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,27.97,19.74
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,38.87,30.2
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,50.13,38.94
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,61.43,49.02
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,72.94,59.11
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,80.85,65.88
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,88.78,72.57
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,116.53,95.79
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,153.02,126.26
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,173.77,143.51
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,195.97,161.94
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,293.26,243.5
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,406.69,336.49
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,432.57,357.19
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,457.88,377.64
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,448.47,369.56
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,417.07,344.23
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,505.67,416.88
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,580.89,477.6
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,519.41,426.91
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,431.07,355.33
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,397.12,328.42
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,361.26,299.28
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,386.71,321.27
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,412.27,342.98
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,317.87,264.77
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,200.64,166.16
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,184.49,153.12
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,168.42,139.71
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,148.17,122.78
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,112.57,92.49
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,91.23,73.84
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,69.88,54.87
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,48.77,36.04
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,26.0,15.37
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,11.06,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.75,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.31,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,13.32,5.01
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,21.37,12.79
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,30.6,21.23
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,39.6,27.95
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,49.47,36.4
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,59.52,44.87
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,68.61,52.53
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,77.84,60.22
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,57.59,43.0
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,37.49,25.96
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,87.57,67.79
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,141.52,112.37
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,79.76,61.01
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,21.4,12.24
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,54.91,40.12
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,90.15,69.2
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,61.9,45.83
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,35.24,23.72
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,71.87,54.08
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,113.05,87.96
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,61.89,45.83
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,16.04,7.75
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,11.06,3.6
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,6.1,0.0
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,265.09,219.03
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,531.03,432.02
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,311.61,255.13
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,83.67,64.06
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,75.61,57.62
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,67.58,51.02
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,430.87,358.05
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,724.08,583.98
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,640.1,515.78
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,556.26,447.64
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,451.78,361.51
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,351.49,267.47
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,179.29,4.09
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
