Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,6.29,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,12.08,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,24.12,13.39
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,35.97,25.34
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,48.48,36.88
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,69.91,49.44
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,96.7,69.12
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,126.05,92.88
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,158.92,120.59
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,191.08,148.04
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,234.41,183.79
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,284.03,224.91
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,254.38,203.54
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,208.86,167.26
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,290.51,234.0
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,385.32,310.27
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,413.26,332.78
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,441.38,355.44
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,472.45,379.8
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,504.12,404.4
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,423.26,340.1
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,333.97,267.88
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,407.5,327.97
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,464.47,374.47
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,327.92,264.53
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,148.28,116.65
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,330.91,269.34
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,502.94,407.96
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,481.82,391.18
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,459.43,374.05
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,435.35,355.63
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,410.35,336.25
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,378.1,311.3
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,345.1,285.03
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,297.16,244.9
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,249.38,203.88
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,194.27,155.58
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,121.96,90.47
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,56.3,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,6.29,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,12.59,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,22.89,12.65
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,31.41,22.17
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,37.04,27.76
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,74.12,39.76
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,128.09,72.9
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,187.46,120.37
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,247.18,173.67
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,309.72,230.97
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,371.0,287.26
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,433.25,343.23
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,492.58,396.07
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,551.75,447.29
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,607.37,493.43
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,661.81,537.25
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,711.92,577.61
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,760.04,614.36
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,802.91,644.87
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,843.05,673.17
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,877.61,698.29
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,908.95,721.12
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,933.38,737.7
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,954.19,751.8
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,968.13,762.24
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,978.28,770.2
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,980.59,772.78
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,979.08,772.85
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,968.46,765.87
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,954.28,756.4
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,928.61,738.57
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,910.62,725.99
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,866.94,694.95
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,820.88,660.92
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,753.97,608.26
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,686.26,552.38
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,583.29,468.14
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,482.49,368.97
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,241.23,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,11.8,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,22.37,12.22
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,31.28,22.5
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,36.87,28.17
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,71.99,39.74
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,124.7,72.38
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,182.72,119.06
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,241.52,171.94
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,303.3,228.99
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,363.49,284.3
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,423.79,338.4
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,482.65,391.0
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,541.51,442.11
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,595.92,487.46
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,649.21,530.55
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,699.15,571.14
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,747.21,608.62
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,789.61,639.01
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,829.39,667.28
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,863.54,692.24
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,894.58,714.99
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,921.4,733.79
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,944.86,750.27
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,959.16,760.97
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,969.73,769.24
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,972.71,772.68
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,971.94,773.64
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,961.19,766.8
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,946.88,757.47
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,922.09,740.42
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,904.93,728.63
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,861.41,695.94
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,815.5,660.35
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,748.29,607.01
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,680.21,550.42
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,577.25,466.02
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,476.61,366.44
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,238.34,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,24.32,13.35
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,30.28,21.65
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,35.78,27.28
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,72.32,41.33
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,124.49,73.62
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,182.41,120.14
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,217.51,160.21
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,231.0,180.97
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,317.9,252.45
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,421.53,338.49
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,480.13,390.12
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,538.82,440.29
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,593.42,485.56
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,647.0,528.46
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,690.75,562.66
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,737.3,597.29
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,661.66,536.65
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,527.05,430.5
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,598.09,487.51
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,653.91,530.72
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,445.69,367.26
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,185.39,151.95
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,346.53,289.34
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,496.25,410.21
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,628.49,514.29
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,749.2,604.6
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,685.08,557.7
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,627.77,516.81
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,601.67,498.23
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,573.88,477.56
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,539.14,450.74
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,502.99,421.82
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,451.87,379.38
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,400.99,335.47
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,335.42,278.01
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,271.5,212.25
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,135.13,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.29,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,16.38,6.75
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,26.31,18.02
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,38.48,29.78
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,51.11,39.84
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,63.5,50.9
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,76.32,62.15
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,89.1,73.22
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,102.61,84.89
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,112.62,93.39
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,122.79,101.94
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,134.71,112.1
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,147.16,122.65
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,129.77,107.4
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,111.3,91.19
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,134.11,110.74
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,158.31,131.24
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,238.51,199.21
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,312.88,260.46
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,255.76,212.33
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,178.55,147.34
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,144.19,118.62
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,109.85,89.36
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,93.29,75.55
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,76.93,61.7
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,94.18,76.76
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,113.5,93.51
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,113.55,93.67
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,114.2,94.42
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,103.94,85.71
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,93.75,76.99
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,81.2,66.21
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,68.59,55.21
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,55.21,43.24
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,41.54,30.9
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,28.05,18.65
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,16.02,7.38
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,7.98,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,20.59,9.26
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.91,20.92
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,36.07,27.24
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,65.65,37.96
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,114.02,67.29
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,168.78,110.23
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,226.12,160.71
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,284.89,214.1
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,342.68,266.56
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,402.7,319.89
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,459.16,369.69
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,515.85,418.31
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,568.62,462.58
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,620.53,505.04
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,668.34,542.03
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,714.41,576.6
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,755.32,605.1
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,793.78,631.46
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,826.55,655.47
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,856.33,677.36
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,878.85,693.37
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,897.96,707.11
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,804.46,640.61
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,683.86,552.58
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,629.3,511.97
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,549.35,450.98
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,725.64,589.46
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,879.7,700.82
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,846.31,674.39
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,809.93,647.57
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,770.02,618.03
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,720.94,580.59
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,646.96,523.02
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,573.06,463.16
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,470.02,379.78
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,371.2,285.38
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,187.42,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,3.93,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,12.19,2.74
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,20.62,12.57
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,30.36,21.93
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,40.06,29.61
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,50.76,39.24
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,61.68,48.97
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,71.67,57.78
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,81.83,66.63
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,45.96,35.04
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,10.66,3.79
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,64.58,51.27
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,122.62,101.6
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,129.35,107.03
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,136.31,112.7
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,73.13,58.19
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.73
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,15.66,8.05
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,16.04,8.35
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,27.16,18.04
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,38.31,27.74
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,22.17,13.7
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,6.1,0.0
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,35.6,25.46
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,65.5,51.47
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,56.43,43.57
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,47.53,35.84
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,28.64,19.46
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,9.89,3.05
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,9.12,2.39
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,8.36,1.73
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,357.84,309.05
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,663.59,549.9
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,582.15,483.15
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,500.19,416.87
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,398.27,330.11
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,301.73,236.2
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,150.44,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,19.54,7.19
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,28.55,19.61
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,34.45,25.71
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,66.5,38.25
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,116.56,67.37
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,173.44,111.84
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,231.25,163.27
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,292.29,219.32
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,352.18,274.11
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,414.02,329.35
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,470.64,379.08
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,528.42,427.83
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,583.16,472.6
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,636.92,514.99
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,685.69,552.07
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,732.59,585.71
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,774.8,612.57
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,814.45,636.83
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,848.32,656.72
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,879.11,673.76
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,903.87,685.91
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,925.2,695.56
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,938.21,704.33
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,947.52,710.97
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,948.64,713.59
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,946.05,714.05
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,945.78,717.28
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,930.63,710.51
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,901.84,694.39
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,869.91,675.57
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,825.3,644.71
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,778.35,611.06
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,706.98,558.88
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,634.72,503.31
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,541.94,428.9
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,443.2,333.96
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,221.42,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.57,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,6.06,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,10.63,3.69
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,16.36,9.21
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,22.1,13.83
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,27.86,19.0
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,33.62,24.11
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,39.02,28.89
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,44.42,33.62
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,104.35,84.96
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,170.41,141.18
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,167.7,139.28
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,153.97,127.64
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,241.51,202.17
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,320.76,268.77
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,402.39,337.45
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,479.15,401.65
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,464.71,388.49
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,444.55,370.72
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,372.76,311.4
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,293.56,244.74
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,415.55,349.02
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,545.64,456.77
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,512.27,428.93
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,454.25,382.05
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,448.36,378.41
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,463.88,391.55
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,352.75,299.48
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,241.53,204.84
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,226.27,192.48
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,210.96,179.69
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,191.47,163.32
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,171.85,146.49
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,146.11,123.82
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,119.95,100.3
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,88.74,71.68
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,56.15,40.43
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,23.0,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,8.65,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,19.66,5.72
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,29.6,20.86
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,35.68,27.4
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,64.31,36.77
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,118.35,68.3
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,178.22,116.28
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,238.68,171.68
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,302.37,232.37
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,365.31,292.5
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,428.67,351.88
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,489.17,407.97
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,549.69,462.41
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,606.92,511.65
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,663.14,558.4
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,715.15,601.39
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,765.24,641.26
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,809.8,673.13
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,851.74,702.62
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,887.99,728.83
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,921.04,752.58
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,948.18,771.08
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,971.77,787.04
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,986.61,797.69
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,997.58,805.75
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,1001.88,809.73
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,1002.29,811.13
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,991.79,804.26
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,977.61,794.81
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,952.36,777.18
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,934.42,764.6
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,890.86,731.04
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,844.74,694.43
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,776.7,639.99
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,707.62,582.07
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,604.78,496.97
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,504.02,395.29
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,252.11,0.38
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,12.7,1.0
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,28.54,19.93
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,35.03,26.91
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,61.85,36.09
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,114.17,66.42
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,172.43,112.77
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,231.41,166.09
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,293.74,224.4
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,354.72,282.37
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,417.66,341.11
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,475.98,394.36
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,535.42,446.83
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,591.65,495.15
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,647.07,541.4
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,697.49,583.16
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,746.03,622.12
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,790.58,654.42
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,832.7,684.62
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,868.3,710.09
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,900.77,733.17
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,926.52,750.52
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,948.72,765.39
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,964.28,776.36
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,976.07,784.82
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,980.63,788.28
