Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,981.38,789.21
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,971.31,781.19
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,957.63,770.62
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,933.9,753.46
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,907.0,733.74
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,875.41,709.73
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,830.62,674.87
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,764.59,622.67
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,697.57,567.16
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,597.0,484.95
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,498.84,387.22
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,249.33,7.23
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,12.26,0.0
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,27.54,18.77
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,33.57,25.33
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,58.15,33.61
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,108.76,62.32
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,165.53,107.06
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,223.38,158.88
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,284.67,215.82
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,343.98,271.64
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,404.8,327.77
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,461.89,380.3
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,520.18,432.33
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,540.96,451.84
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,550.16,460.68
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,549.04,460.38
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,529.9,444.83
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,493.74,414.97
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,466.4,391.22
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,453.54,380.59
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,418.15,351.72
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,348.49,292.87
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,253.68,212.21
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,224.9,188.1
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,176.28,146.85
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,168.57,140.56
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,160.94,134.23
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,150.56,125.73
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,140.28,117.26
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,126.76,105.65
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,113.36,94.05
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,97.55,80.52
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,81.8,66.78
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,66.06,52.85
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,49.88,38.34
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,34.47,24.36
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,18.33,9.43
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,9.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.02,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,6.06,0.0
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,9.48,2.89
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,12.91,5.67
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,17.11,9.46
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,21.33,13.25
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,24.78,16.32
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,28.24,19.37
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,31.7,22.35
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,35.17,25.31
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,50.61,38.67
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,66.3,52.11
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,100.18,81.04
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,136.23,111.4
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,159.44,130.83
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,197.51,162.55
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,204.64,168.1
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,212.0,173.91
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,254.56,209.59
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,300.25,247.4
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,455.2,375.34
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,578.9,475.12
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,647.32,528.69
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,694.8,566.62
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,652.24,532.41
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,606.25,495.89
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,591.81,485.33
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,575.35,472.93
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,552.79,455.7
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,506.31,420.09
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,498.25,414.05
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,466.46,388.82
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,425.11,354.27
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,383.29,317.89
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,320.7,264.11
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,259.57,203.05
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,130.63,9.64
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,12.97,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,25.21,16.08
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,37.19,27.97
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,50.41,38.05
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,66.35,51.39
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,83.39,65.93
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,100.22,80.43
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,117.96,95.73
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,84.27,67.31
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,45.19,33.79
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,79.89,63.71
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,116.66,94.95
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,123.22,100.15
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,130.0,105.57
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,118.48,95.72
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,106.81,85.76
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,157.42,128.86
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,228.91,188.39
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,253.6,208.81
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,279.93,230.64
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,401.14,331.34
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,530.55,434.31
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,516.57,423.28
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,500.59,411.88
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,375.38,311.63
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,247.36,205.57
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,134.4,111.45
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,32.09,22.47
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,29.01,19.88
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,25.93,17.21
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,22.48,14.21
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,19.03,11.19
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,15.2,7.76
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,11.39,4.32
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,7.96,1.2
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.27,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,13.38,0.0
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,26.19,16.95
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,38.3,29.16
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,56.02,40.44
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,85.52,60.8
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,118.19,87.21
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,150.61,115.59
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,185.15,146.66
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,201.31,164.13
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,203.55,168.42
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,240.79,200.68
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,281.96,236.08
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,336.97,282.21
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,386.57,323.36
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,428.3,357.95
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,472.21,393.76
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,532.22,440.84
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,579.03,476.88
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,537.65,443.22
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,508.87,419.16
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,439.51,363.57
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,384.86,318.53
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,382.3,316.98
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,379.14,314.6
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,248.89,207.44
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,122.27,99.49
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,150.7,125.26
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,201.04,168.75
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,185.21,155.25
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,169.38,141.95
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,150.34,125.67
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,131.33,109.17
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,93.81,76.56
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,71.55,56.75
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,50.29,37.73
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,27.66,16.97
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,11.44,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,12.11,0.0
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,25.1,16.06
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,30.87,22.65
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,51.5,29.45
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,105.57,57.91
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,165.65,104.67
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,226.46,160.06
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,291.04,222.01
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,328.26,263.77
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,355.08,294.55
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,443.06,373.54
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,539.1,458.52
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,596.9,509.82
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,653.74,558.83
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,640.16,548.7
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,607.9,522.16
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,724.72,620.32
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,844.58,714.47
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,881.31,741.91
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,914.78,767.23
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,941.37,787.67
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,964.27,805.42
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,979.78,816.82
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,991.38,825.4
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,995.28,829.25
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,995.25,830.35
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,986.3,825.35
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,973.62,817.56
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,948.95,799.45
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,921.17,778.65
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,890.01,754.57
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,845.53,718.94
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,775.25,660.56
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,703.95,598.76
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,602.1,509.18
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,501.94,407.02
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,253.48,60.37
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,12.57,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,25.01,16.19
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,36.01,27.82
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,53.63,38.49
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,88.67,61.22
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,127.56,92.79
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,166.9,127.69
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,209.64,166.97
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,252.82,207.19
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,297.97,248.56
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,253.15,214.73
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,175.99,149.65
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,136.88,115.99
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,89.4,74.09
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,101.0,84.16
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,112.98,94.37
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,135.02,113.59
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,158.44,133.89
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,163.75,138.46
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,169.41,143.43
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,136.4,114.8
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,103.56,86.09
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,63.03,50.58
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,27.52,19.06
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,29.43,20.82
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,31.34,22.57
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,20.21,12.59
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,9.13,2.61
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,8.36,1.92
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,7.6,1.23
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,6.45,0.2
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,5.31,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.17,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.03,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.27,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.51,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.75,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,13.66,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,27.12,17.51
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,36.9,28.1
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,53.83,37.56
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,92.55,59.74
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,142.1,98.1
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,190.01,140.39
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,242.63,189.16
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,296.39,239.61
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,355.04,294.43
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,291.29,247.72
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,169.14,144.19
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,181.29,154.75
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,193.67,165.21
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,166.18,141.12
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,148.03,124.98
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,210.6,179.71
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,266.54,227.96
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,271.76,232.38
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,276.99,236.94
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,258.64,220.68
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,239.22,203.53
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,270.21,231.19
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,302.9,260.08
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,208.45,177.97
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,101.39,83.46
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,482.2,419.29
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,798.07,673.27
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,771.39,649.36
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,741.99,625.7
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,692.89,587.0
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,641.91,545.77
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,565.74,482.95
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,487.03,415.91
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,390.53,331.87
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,298.68,243.73
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,152.23,47.58
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,11.45,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,22.36,12.45
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,34.46,24.48
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,47.25,34.25
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,64.45,47.95
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,83.22,63.4
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,101.24,78.66
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,120.19,94.79
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,137.84,109.68
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,156.02,124.81
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,172.95,138.91
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,190.28,153.13
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,142.2,113.33
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,85.21,65.61
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,88.64,68.41
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,92.13,71.23
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,47.94,34.5
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,23.7,14.29
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,41.39,29.17
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,27.92,17.91
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,14.5,6.63
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,15.26,7.33
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,16.02,8.04
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,48.31,35.65
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,84.62,66.64
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,78.29,61.47
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,71.99,56.32
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,65.23,50.63
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,58.51,44.92
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,49.79,37.52
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,41.36,30.28
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,34.03,23.91
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,26.72,17.47
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,19.05,10.63
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,11.4,3.68
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,5.68,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,8.37,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,16.8,8.39
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,28.54,20.29
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,40.15,29.93
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,53.5,42.14
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,67.27,54.62
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,79.97,65.76
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,93.57,77.66
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,127.74,106.98
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,164.03,138.5
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,185.05,157.21
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,207.12,176.74
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,222.78,190.24
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,238.55,203.63
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,252.69,215.77
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,266.85,227.8
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,200.33,169.95
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,119.95,99.34
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,215.32,183.14
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,308.23,262.9
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,284.74,241.94
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,259.64,219.95
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,241.82,204.82
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,223.33,189.04
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,580.11,494.27
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,888.71,730.72
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,875.91,718.33
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,859.77,706.68
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,834.12,688.23
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,805.55,667.31
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,760.17,632.55
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,712.7,595.16
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,649.25,543.77
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,585.1,489.65
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,484.83,404.94
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,387.54,313.91
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,202.7,82.92
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,12.08,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,24.88,15.21
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,31.88,23.55
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,45.88,30.1
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,97.12,54.04
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,155.15,97.04
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,162.92,121.16
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,120.84,99.81
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,243.79,196.53
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,401.81,325.09
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,366.06,303.37
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,289.77,243.59
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,458.82,383.83
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,635.7,522.99
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,687.53,559.46
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,737.64,593.95
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,782.89,621.25
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,825.65,645.56
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,863.12,673.4
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,897.57,699.63
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,924.01,719.36
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,946.84,736.83
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,802.04,637.79
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,616.11,502.16
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,575.08,475.37
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,554.13,461.08
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,787.4,641.97
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,980.13,778.77
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,958.95,763.88
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,934.29,749.06
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,892.66,718.29
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,848.29,684.5
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,785.25,636.09
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,720.65,584.07
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,620.27,504.83
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,521.37,415.04
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,266.41,120.36
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
