Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,11.16,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,23.01,13.39
2016,12,21,8,15,544.5,31.5,1.15,0.5,105.5,29.15,20.89
2016,12,21,8,30,636.0,38.0,1.1,1.0,147.0,40.79,32.13
2016,12,21,8,45,689.0,42.5,1.05,2.0,189.0,90.49,48.66
2016,12,21,9,0,742.0,47.0,1.0,3.0,231.0,146.61,89.19
2016,12,21,9,15,776.5,50.0,0.95,3.5,271.0,203.9,138.6
2016,12,21,9,30,811.0,53.0,0.9,4.0,311.0,264.83,194.04
2016,12,21,9,45,835.5,55.0,0.85,5.0,346.5,324.95,249.06
2016,12,21,10,0,860.0,57.0,0.8,6.0,382.0,386.29,303.82
2016,12,21,10,15,875.5,58.5,0.75,6.5,411.5,444.78,355.12
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,503.52,404.59
2016,12,21,10,45,901.5,61.5,0.65,8.0,464.5,559.55,449.16
2016,12,21,11,0,912.0,63.0,0.6,9.0,488.0,614.78,491.07
2016,12,21,11,15,763.0,98.5,0.65,9.0,462.5,611.04,489.36
2016,12,21,11,30,614.0,134.0,0.7,9.0,437.0,584.73,470.37
2016,12,21,11,45,772.5,99.5,0.8,9.5,486.5,691.16,552.92
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,800.31,630.22
2016,12,21,12,15,931.0,65.0,1.05,10.0,536.5,836.58,656.37
2016,12,21,12,30,931.0,65.0,1.2,10.0,537.0,869.86,681.48
2016,12,21,12,45,927.0,65.0,1.35,10.5,530.0,896.55,700.82
2016,12,21,13,0,923.0,65.0,1.5,11.0,523.0,919.79,717.86
2016,12,21,13,15,917.0,64.5,1.5,11.0,508.5,937.04,730.04
2016,12,21,13,30,911.0,64.0,1.5,11.0,494.0,950.65,739.9
2016,12,21,13,45,900.0,63.0,1.55,11.5,472.0,955.17,743.11
2016,12,21,14,0,889.0,62.0,1.6,12.0,450.0,955.95,743.97
2016,12,21,14,15,874.5,60.5,1.45,11.5,421.5,948.98,739.34
2016,12,21,14,30,860.0,59.0,1.3,11.0,393.0,938.44,732.23
2016,12,21,14,45,837.0,57.0,1.2,11.0,358.5,915.5,715.91
2016,12,21,15,0,814.0,55.0,1.1,11.0,324.0,900.16,704.7
2016,12,21,15,15,782.0,52.0,1.05,10.5,285.5,860.59,678.02
2016,12,21,15,30,750.0,49.0,1.0,10.0,247.0,818.48,648.67
2016,12,21,15,45,698.0,45.5,0.95,9.5,204.5,754.69,601.98
2016,12,21,16,0,646.0,42.0,0.9,9.0,162.0,689.63,551.85
2016,12,21,16,15,564.0,35.5,0.95,8.0,120.5,593.56,476.88
2016,12,21,16,30,482.0,29.0,1.0,7.0,79.0,499.13,392.76
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.5,255.66,123.06
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,29.0,10.62,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,58.0,22.51,12.65
2016,12,22,8,15,456.5,35.5,2.15,2.5,97.5,29.64,21.09
2016,12,22,8,30,553.0,44.0,2.2,3.0,137.0,40.45,31.51
2016,12,22,8,45,615.0,49.0,2.3,4.0,179.5,86.6,48.02
2016,12,22,9,0,677.0,54.0,2.4,5.0,222.0,142.42,88.16
2016,12,22,9,15,715.0,58.0,2.4,6.0,261.0,197.48,135.09
2016,12,22,9,30,753.0,62.0,2.4,7.0,300.0,256.71,188.5
2016,12,22,9,45,788.5,62.5,2.45,8.0,337.0,315.77,242.55
2016,12,22,10,0,824.0,63.0,2.5,9.0,374.0,377.94,298.55
2016,12,22,10,15,841.0,65.0,2.65,10.0,403.5,436.52,350.71
2016,12,22,10,30,858.0,67.0,2.8,11.0,433.0,495.63,401.65
2016,12,22,10,45,870.5,68.0,3.0,12.0,456.5,548.27,446.1
2016,12,22,11,0,883.0,69.0,3.2,13.0,480.0,602.77,490.52
2016,12,22,11,15,890.0,70.0,3.3,13.0,496.0,652.96,531.9
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,701.59,571.2
2016,12,22,11,45,899.0,71.5,3.55,13.5,520.5,744.23,602.91
2016,12,22,12,0,901.0,72.0,3.7,14.0,529.0,784.45,631.93
2016,12,22,12,15,901.5,72.5,3.7,14.0,530.0,820.88,658.5
2016,12,22,12,30,902.0,73.0,3.7,14.0,531.0,854.47,682.92
2016,12,22,12,45,899.0,72.5,3.7,14.5,524.0,880.82,700.77
2016,12,22,13,0,896.0,72.0,3.7,15.0,517.0,903.85,716.27
2016,12,22,13,15,890.5,71.0,3.7,15.0,503.0,920.57,728.65
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,933.75,738.68
2016,12,22,13,45,875.0,69.0,3.7,15.0,467.5,939.1,743.27
2016,12,22,14,0,865.0,68.0,3.7,15.0,446.0,951.95,753.43
2016,12,22,14,15,850.5,66.5,3.6,14.5,418.5,945.09,750.25
2016,12,22,14,30,836.0,65.0,3.5,14.0,391.0,934.6,744.61
2016,12,22,14,45,818.5,62.0,3.4,14.0,357.5,915.6,731.37
2016,12,22,15,0,801.0,59.0,3.3,14.0,324.0,893.29,715.49
2016,12,22,15,15,770.0,55.5,3.1,13.0,286.0,854.15,688.66
2016,12,22,15,30,739.0,52.0,2.9,12.0,248.0,812.4,658.8
2016,12,22,15,45,697.5,47.0,2.7,11.5,206.5,756.59,615.52
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,699.32,568.78
2016,12,22,16,15,575.5,35.5,2.55,10.0,123.0,604.41,492.1
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,511.09,407.02
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,262.03,136.05
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,16.0,14.5,1.9,-0.5,16.0,11.41,0.0
2016,12,23,8,0,32.0,29.0,2.1,0.0,32.0,21.71,11.98
2016,12,23,8,15,50.0,46.5,2.05,0.5,53.5,34.01,25.2
2016,12,23,8,30,68.0,64.0,2.0,1.0,75.0,46.53,37.34
2016,12,23,8,45,80.0,81.0,1.95,1.5,98.0,66.62,50.73
2016,12,23,9,0,92.0,98.0,1.9,2.0,121.0,88.68,69.03
2016,12,23,9,15,99.5,114.0,1.95,2.5,142.5,111.01,88.51
2016,12,23,9,30,107.0,130.0,2.0,3.0,164.0,134.62,109.42
2016,12,23,9,45,93.5,144.0,2.1,4.0,176.0,146.13,120.25
2016,12,23,10,0,80.0,158.0,2.2,5.0,188.0,160.28,132.93
2016,12,23,10,15,63.0,166.0,2.1,5.5,191.0,166.25,138.39
2016,12,23,10,30,46.0,174.0,2.0,6.0,194.0,170.37,141.86
2016,12,23,10,45,47.0,183.5,1.9,6.5,204.5,183.82,153.04
2016,12,23,11,0,48.0,193.0,1.8,7.0,215.0,197.62,164.34
2016,12,23,11,15,182.0,199.0,1.75,7.5,288.0,305.34,255.38
2016,12,23,11,30,316.0,205.0,1.7,8.0,361.0,428.66,356.04
2016,12,23,11,45,612.0,140.0,1.65,8.5,447.5,618.37,507.28
2016,12,23,12,0,908.0,75.0,1.6,9.0,534.0,792.14,636.27
2016,12,23,12,15,907.5,75.0,1.55,9.0,534.5,827.6,659.16
2016,12,23,12,30,907.0,75.0,1.5,9.0,535.0,860.11,681.34
2016,12,23,12,45,904.5,74.0,1.5,9.0,528.5,886.59,699.84
2016,12,23,13,0,902.0,73.0,1.5,9.0,522.0,909.74,716.12
2016,12,23,13,15,895.5,72.0,1.5,9.0,507.0,925.82,727.6
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,938.3,736.78
2016,12,23,13,45,878.5,69.5,1.55,9.5,470.5,942.71,739.95
2016,12,23,14,0,868.0,68.0,1.6,10.0,449.0,943.44,740.78
2016,12,23,14,15,852.5,66.5,1.55,10.0,420.5,946.87,743.52
2016,12,23,14,30,837.0,65.0,1.5,10.0,392.0,935.53,735.95
2016,12,23,14,45,812.0,63.0,1.5,10.0,357.5,910.69,719.76
2016,12,23,15,0,787.0,61.0,1.5,10.0,323.0,882.55,701.04
2016,12,23,15,15,754.0,57.5,1.3,9.0,284.5,841.65,672.3
2016,12,23,15,30,721.0,54.0,1.1,8.0,246.0,798.18,640.61
2016,12,23,15,45,670.5,49.5,0.95,7.5,204.0,734.79,592.29
2016,12,23,16,0,620.0,45.0,0.8,7.0,162.0,670.05,540.77
2016,12,23,16,15,537.0,38.0,0.85,6.0,120.5,572.82,464.62
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,490.38,390.75
2016,12,23,16,45,227.0,22.0,1.0,4.0,46.0,263.87,147.14
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,10.23,0.0
2016,12,23,17,15,0.0,6.5,1.15,3.0,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,9.5,2.35,5.5,9.5,7.47,0.0
2016,12,24,8,0,0.0,19.0,2.5,6.0,19.0,14.49,5.77
2016,12,24,8,15,0.0,34.5,2.45,6.0,34.5,26.06,17.54
2016,12,24,8,30,0.0,50.0,2.4,6.0,50.0,37.27,28.21
2016,12,24,8,45,0.0,67.5,2.35,6.5,67.5,50.5,38.6
2016,12,24,9,0,0.0,85.0,2.3,7.0,85.0,64.16,50.66
2016,12,24,9,15,5.0,100.0,2.3,7.0,101.5,77.28,61.97
2016,12,24,9,30,10.0,115.0,2.3,7.0,118.0,91.23,73.94
2016,12,24,9,45,6.0,123.0,2.35,7.5,125.0,97.59,79.43
2016,12,24,10,0,2.0,131.0,2.4,8.0,132.0,103.48,84.34
2016,12,24,10,15,24.0,152.5,2.55,8.0,163.0,131.38,107.96
2016,12,24,10,30,46.0,174.0,2.7,8.0,194.0,170.2,140.94
2016,12,24,10,45,80.5,190.5,2.85,8.5,227.0,208.22,172.96
2016,12,24,11,0,115.0,207.0,3.0,9.0,260.0,261.77,217.73
2016,12,24,11,15,57.5,119.0,3.1,9.5,145.5,136.7,112.53
2016,12,24,11,30,0.0,31.0,3.2,10.0,31.0,23.69,14.82
2016,12,24,11,45,0.0,86.0,3.3,10.5,86.0,66.16,51.23
2016,12,24,12,0,0.0,141.0,3.4,11.0,141.0,113.52,91.2
2016,12,24,12,15,67.5,186.5,3.45,11.5,220.5,225.4,186.48
2016,12,24,12,30,135.0,232.0,3.5,12.0,300.0,355.76,293.88
2016,12,24,12,45,116.0,227.5,3.55,12.5,285.5,342.55,282.04
2016,12,24,13,0,97.0,223.0,3.6,13.0,271.0,308.02,253.61
2016,12,24,13,15,48.5,117.5,3.55,13.0,141.5,149.21,122.39
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,9.15,2.18
2016,12,24,13,45,0.0,9.5,3.45,13.5,9.5,7.24,0.55
2016,12,24,14,0,0.0,7.0,3.4,14.0,7.0,5.33,0.0
2016,12,24,14,15,0.0,24.5,3.15,14.0,24.5,18.68,10.38
2016,12,24,14,30,0.0,42.0,2.9,14.0,42.0,32.09,21.9
2016,12,24,14,45,0.0,38.0,2.7,14.0,38.0,29.01,19.3
2016,12,24,15,0,0.0,34.0,2.5,14.0,34.0,25.94,16.69
2016,12,24,15,15,0.0,30.0,2.1,13.5,30.0,22.86,14.1
2016,12,24,15,30,0.0,26.0,1.7,13.0,26.0,19.79,11.48
2016,12,24,15,45,0.0,21.5,1.35,12.5,21.5,16.35,8.5
2016,12,24,16,0,0.0,17.0,1.0,12.0,17.0,12.91,5.48
2016,12,24,16,15,0.0,12.5,1.0,11.5,12.5,9.48,2.43
2016,12,24,16,30,0.0,8.0,1.0,11.0,8.0,6.06,0.0
2016,12,24,16,45,0.0,4.5,1.05,10.5,4.5,3.4,0.0
2016,12,24,17,0,0.0,1.0,1.1,10.0,1.0,0.79,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.5,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,12.2,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,23.47,12.61
2016,12,25,8,15,282.5,43.5,2.4,7.5,82.5,32.97,23.48
2016,12,25,8,30,371.0,56.0,2.4,8.0,118.0,42.47,32.63
2016,12,25,8,45,185.5,63.5,2.45,8.5,94.5,61.55,41.46
2016,12,25,9,0,0.0,71.0,2.5,9.0,71.0,53.91,41.37
2016,12,25,9,15,0.0,84.0,2.45,9.0,84.0,64.19,50.4
2016,12,25,9,30,0.0,97.0,2.4,9.0,97.0,74.65,59.46
2016,12,25,9,45,0.0,94.5,2.4,9.5,94.5,72.99,57.85
2016,12,25,10,0,0.0,92.0,2.4,10.0,92.0,71.12,56.05
2016,12,25,10,15,0.0,111.5,2.35,10.5,111.5,87.0,69.43
2016,12,25,10,30,0.0,131.0,2.3,11.0,131.0,103.36,83.06
2016,12,25,10,45,0.0,137.0,2.3,11.5,137.0,108.68,87.24
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,114.09,91.5
2016,12,25,11,15,36.0,178.5,2.2,12.0,196.5,179.34,146.48
2016,12,25,11,30,72.0,214.0,2.1,12.0,250.0,243.07,199.34
2016,12,25,11,45,36.0,170.5,2.05,12.5,188.5,177.42,144.34
2016,12,25,12,0,0.0,127.0,2.0,13.0,127.0,101.06,79.84
2016,12,25,12,15,2.5,149.0,1.9,13.0,150.0,123.17,98.46
2016,12,25,12,30,5.0,171.0,1.8,13.0,173.0,146.72,118.03
2016,12,25,12,45,2.5,159.5,1.7,13.0,160.5,134.54,107.81
2016,12,25,13,0,0.0,148.0,1.6,13.0,148.0,122.2,97.53
2016,12,25,13,15,0.0,130.5,1.55,13.0,130.5,106.32,84.39
2016,12,25,13,30,0.0,113.0,1.5,13.0,113.0,90.57,71.31
2016,12,25,13,45,0.0,102.5,1.45,13.0,102.5,81.4,63.7
2016,12,25,14,0,0.0,92.0,1.4,13.0,92.0,72.25,56.07
2016,12,25,14,15,327.0,94.0,1.3,13.0,223.0,463.57,386.3
2016,12,25,14,30,654.0,96.0,1.2,13.0,354.0,803.99,637.94
2016,12,25,14,45,627.0,92.0,1.2,13.0,322.0,775.13,613.88
2016,12,25,15,0,600.0,88.0,1.2,13.0,290.0,743.5,592.19
2016,12,25,15,15,563.5,82.5,1.05,12.5,254.5,698.38,559.39
2016,12,25,15,30,527.0,77.0,0.9,12.0,219.0,651.23,524.21
2016,12,25,15,45,472.0,69.5,0.75,12.0,181.0,582.82,470.88
2016,12,25,16,0,417.0,62.0,0.6,12.0,143.0,513.75,415.37
2016,12,25,16,15,338.5,51.0,0.65,11.5,106.0,419.67,340.41
2016,12,25,16,30,260.0,40.0,0.7,11.0,69.0,332.39,265.16
2016,12,25,16,45,153.5,25.0,0.75,10.5,40.0,206.67,124.22
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,45.9,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,117.5,15.0,1.75,6.5,24.5,11.8,0.0
2016,12,26,8,0,235.0,30.0,1.8,7.0,49.0,22.89,12.02
2016,12,26,8,15,330.0,41.0,1.8,7.0,85.5,33.6,24.08
2016,12,26,8,30,425.0,52.0,1.8,7.0,122.0,42.5,32.79
2016,12,26,8,45,489.5,59.0,1.8,7.5,161.5,80.91,48.26
2016,12,26,9,0,554.0,66.0,1.8,8.0,201.0,128.67,81.1
2016,12,26,9,15,595.0,71.5,1.75,8.0,239.0,178.61,122.64
2016,12,26,9,30,636.0,77.0,1.7,8.0,277.0,233.26,171.2
2016,12,26,9,45,674.5,78.5,1.65,8.5,312.0,288.01,220.59
2016,12,26,10,0,713.0,80.0,1.6,9.0,347.0,346.43,272.7
2016,12,26,10,15,356.5,70.0,1.55,9.5,203.5,230.22,186.56
2016,12,26,10,30,0.0,60.0,1.5,10.0,60.0,45.98,34.1
2016,12,26,10,45,1.0,108.0,1.45,10.5,109.0,84.81,67.38
2016,12,26,11,0,2.0,156.0,1.4,11.0,158.0,126.56,102.3
2016,12,26,11,15,1.0,130.5,1.35,11.0,131.5,104.12,83.23
2016,12,26,11,30,0.0,105.0,1.3,11.0,105.0,81.92,64.45
2016,12,26,11,45,27.5,160.5,1.3,11.5,175.0,161.19,131.4
2016,12,26,12,0,55.0,216.0,1.3,12.0,245.0,242.57,198.08
2016,12,26,12,15,37.5,204.5,1.35,12.0,224.0,220.48,179.45
2016,12,26,12,30,20.0,193.0,1.4,12.0,203.0,180.69,146.6
2016,12,26,12,45,17.0,188.0,1.45,12.5,196.5,175.06,141.85
2016,12,26,13,0,14.0,183.0,1.5,13.0,190.0,169.28,136.87
2016,12,26,13,15,55.5,197.0,1.55,13.0,223.5,243.95,199.62
2016,12,26,13,30,97.0,211.0,1.6,13.0,257.0,305.4,250.56
2016,12,26,13,45,440.5,145.0,1.65,13.5,341.0,623.64,506.85
2016,12,26,14,0,784.0,79.0,1.7,14.0,425.0,887.26,696.11
2016,12,26,14,15,767.5,76.5,1.7,13.5,398.0,877.01,688.05
2016,12,26,14,30,751.0,74.0,1.7,13.0,371.0,863.31,680.82
2016,12,26,14,45,731.5,70.5,1.75,13.0,339.0,842.14,667.49
2016,12,26,15,0,712.0,67.0,1.8,13.0,307.0,817.87,651.66
2016,12,26,15,15,678.5,63.0,1.6,12.5,270.5,776.55,621.54
2016,12,26,15,30,645.0,59.0,1.4,12.0,234.0,741.1,594.87
2016,12,26,15,45,597.5,53.5,1.2,12.0,194.5,681.22,547.75
2016,12,26,16,0,550.0,48.0,1.0,12.0,155.0,620.69,498.44
2016,12,26,16,15,470.5,40.5,0.95,11.5,116.0,528.54,424.93
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,439.04,347.49
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,295.75,185.87
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,112.38,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.0,3.15,8.5,6.0,4.72,0.0
2016,12,27,8,0,0.0,12.0,3.3,9.0,12.0,9.11,1.27
2016,12,27,8,15,0.0,21.5,3.4,9.5,21.5,16.37,8.71
2016,12,27,8,30,0.0,31.0,3.5,10.0,31.0,23.66,15.54
2016,12,27,8,45,0.0,41.5,3.65,10.5,41.5,31.73,21.8
2016,12,27,9,0,0.0,52.0,3.8,11.0,52.0,39.82,28.89
2016,12,27,9,15,0.0,62.0,3.95,11.5,62.0,47.48,35.51
2016,12,27,9,30,0.0,72.0,4.1,12.0,72.0,55.25,42.13
2016,12,27,9,45,0.0,72.5,4.3,12.5,72.5,55.67,42.37
2016,12,27,10,0,0.0,73.0,4.5,13.0,73.0,56.04,42.54
2016,12,27,10,15,72.0,129.5,4.6,13.5,160.5,136.92,110.3
2016,12,27,10,30,144.0,186.0,4.7,14.0,248.0,235.98,192.6
2016,12,27,10,45,165.5,196.5,4.8,14.5,271.0,268.05,219.21
2016,12,27,11,0,187.0,207.0,4.9,15.0,294.0,302.42,247.63
2016,12,27,11,15,165.5,215.0,4.8,15.0,294.0,309.41,253.4
2016,12,27,11,30,144.0,223.0,4.7,15.0,294.0,314.3,257.24
2016,12,27,11,45,309.5,202.0,4.65,15.5,358.0,436.5,358.17
2016,12,27,12,0,475.0,181.0,4.6,16.0,422.0,574.52,468.51
2016,12,27,12,15,636.0,134.5,4.45,16.0,458.5,685.62,556.49
2016,12,27,12,30,797.0,88.0,4.3,16.0,495.0,789.16,633.48
2016,12,27,12,45,661.0,126.5,4.2,16.5,461.5,748.89,601.34
2016,12,27,13,0,525.0,165.0,4.1,17.0,428.0,683.06,550.14
2016,12,27,13,15,439.5,178.0,4.05,17.0,394.5,636.32,513.9
2016,12,27,13,30,354.0,191.0,4.0,17.0,361.0,563.14,457.2
2016,12,27,13,45,559.5,135.5,3.95,17.5,390.0,725.04,583.75
2016,12,27,14,0,765.0,80.0,3.9,18.0,419.0,870.02,688.89
2016,12,27,14,15,599.5,108.0,3.8,18.0,364.0,759.94,607.73
2016,12,27,14,30,434.0,136.0,3.7,18.0,309.0,628.48,509.69
2016,12,27,14,45,422.5,126.0,3.6,18.0,282.5,608.48,495.77
2016,12,27,15,0,411.0,116.0,3.5,18.0,256.0,586.53,479.39
2016,12,27,15,15,393.5,104.0,3.15,17.5,225.5,554.36,454.79
2016,12,27,15,30,376.0,92.0,2.8,17.0,195.0,520.69,428.35
2016,12,27,15,45,347.0,79.5,2.45,17.0,162.0,474.3,390.17
2016,12,27,16,0,318.0,67.0,2.1,17.0,129.0,427.51,350.46
2016,12,27,16,15,271.0,53.0,2.0,16.0,97.0,362.22,296.07
2016,12,27,16,30,224.0,39.0,1.9,15.0,65.0,298.4,238.99
2016,12,27,16,45,112.0,25.5,1.8,14.5,38.5,174.47,111.71
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,14.0,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,9.83,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,23.0,12.09
2016,12,28,8,15,537.0,32.5,2.0,3.5,101.5,30.02,21.21
2016,12,28,8,30,637.0,40.0,2.2,4.0,144.0,37.16,28.31
2016,12,28,8,45,692.5,45.0,2.45,5.0,187.5,82.07,43.9
2016,12,28,9,0,748.0,50.0,2.7,6.0,231.0,138.56,81.75
2016,12,28,9,15,783.5,53.5,2.7,6.5,272.0,196.62,130.42
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,258.55,186.46
2016,12,28,9,45,846.5,58.5,2.75,7.5,350.0,319.72,243.42
2016,12,28,10,0,874.0,60.0,2.8,8.0,387.0,382.52,301.34
2016,12,28,10,15,889.5,62.0,2.65,8.5,418.0,442.62,355.64
2016,12,28,10,30,905.0,64.0,2.5,9.0,449.0,503.01,408.26
2016,12,28,10,45,916.5,64.5,2.45,9.5,473.0,559.73,456.38
2016,12,28,11,0,928.0,65.0,2.4,10.0,497.0,615.72,502.22
2016,12,28,11,15,934.5,66.0,2.25,10.0,514.0,668.15,544.16
2016,12,28,11,30,941.0,67.0,2.1,10.0,531.0,718.9,583.38
2016,12,28,11,45,946.0,66.5,2.0,10.5,540.0,764.91,615.65
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,808.61,644.72
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,846.4,669.14
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,881.17,690.79
2016,12,28,12,45,949.5,65.0,1.3,11.5,545.5,910.2,706.54
2016,12,28,13,0,948.0,64.0,1.1,12.0,539.0,935.82,719.35
2016,12,28,13,15,941.5,63.5,0.9,12.0,525.0,954.02,727.94
2016,12,28,13,30,935.0,63.0,0.7,12.0,511.0,968.47,733.68
2016,12,28,13,45,925.5,61.5,0.5,12.5,489.0,974.94,732.57
2016,12,28,14,0,916.0,60.0,0.3,13.0,467.0,977.56,729.09
2016,12,28,14,15,901.0,58.5,0.3,13.0,438.5,971.06,725.89
2016,12,28,14,30,886.0,57.0,0.3,13.0,410.0,960.85,720.48
2016,12,28,14,45,865.0,55.0,0.3,13.0,375.5,940.51,708.42
2016,12,28,15,0,844.0,53.0,0.3,13.0,341.0,916.89,694.09
2016,12,28,15,15,813.0,50.5,0.35,12.5,301.5,879.86,672.55
2016,12,28,15,30,782.0,48.0,0.4,12.0,262.0,850.38,655.19
2016,12,28,15,45,734.5,44.5,0.45,11.5,219.5,790.9,615.35
2016,12,28,16,0,687.0,41.0,0.5,11.0,177.0,730.02,572.12
2016,12,28,16,15,610.0,35.5,0.6,10.0,134.0,639.04,505.05
2016,12,28,16,30,533.0,30.0,0.7,9.0,91.0,549.24,431.44
2016,12,28,16,45,388.5,21.0,0.85,8.5,55.0,396.6,265.88
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,207.75,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,11.41,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,22.14,11.12
2016,12,29,8,15,328.5,41.0,1.95,6.5,84.5,33.63,24.1
2016,12,29,8,30,428.0,53.0,2.2,7.0,122.0,43.39,33.56
2016,12,29,8,45,514.0,58.0,2.45,7.5,165.5,77.99,46.08
2016,12,29,9,0,600.0,63.0,2.7,8.0,209.0,127.81,78.61
2016,12,29,9,15,643.5,68.5,2.95,8.5,249.0,180.75,122.1
2016,12,29,9,30,687.0,74.0,3.2,9.0,289.0,238.7,173.41
2016,12,29,9,45,737.0,73.0,3.5,10.0,328.0,298.51,227.14
2016,12,29,10,0,787.0,72.0,3.8,11.0,367.0,361.75,283.74
2016,12,29,10,15,807.0,74.5,4.0,11.5,398.0,420.39,336.74
2016,12,29,10,30,827.0,77.0,4.2,12.0,429.0,480.03,389.36
2016,12,29,10,45,849.0,76.5,4.45,12.5,455.0,538.36,439.84
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,597.14,489.48
2016,12,29,11,15,880.5,77.0,4.85,13.0,499.0,649.87,533.9
2016,12,29,11,30,890.0,78.0,5.0,13.0,517.0,701.31,576.5
2016,12,29,11,45,904.5,75.5,5.2,13.5,529.0,744.31,610.42
2016,12,29,12,0,919.0,73.0,5.4,14.0,541.0,791.52,645.74
2016,12,29,12,15,922.0,73.5,5.6,14.0,544.0,831.37,676.55
2016,12,29,12,30,925.0,74.0,5.8,14.0,547.0,868.51,705.4
2016,12,29,12,45,932.5,71.0,6.05,14.0,543.5,902.35,732.14
2016,12,29,13,0,940.0,68.0,6.3,14.0,540.0,933.24,756.81
2016,12,29,13,15,936.0,67.0,6.4,13.5,527.0,953.11,774.08
2016,12,29,13,30,932.0,66.0,6.5,13.0,514.0,969.33,788.91
2016,12,29,13,45,928.0,64.0,6.65,13.0,494.0,980.51,798.95
2016,12,29,14,0,924.0,62.0,6.8,13.0,474.0,987.97,806.37
2016,12,29,14,15,910.5,60.5,6.7,12.5,445.5,983.18,804.89
2016,12,29,14,30,897.0,59.0,6.6,12.0,417.0,974.66,800.68
2016,12,29,14,45,880.0,56.0,6.5,11.5,383.0,956.91,789.4
2016,12,29,15,0,863.0,53.0,6.4,11.0,349.0,935.72,775.25
2016,12,29,15,15,833.5,50.5,6.1,10.5,309.5,900.08,748.38
2016,12,29,15,30,804.0,48.0,5.8,10.0,270.0,871.95,726.44
2016,12,29,15,45,761.5,44.0,5.5,9.5,227.0,816.19,681.58
2016,12,29,16,0,719.0,40.0,5.2,9.0,184.0,758.87,633.38
2016,12,29,16,15,645.0,34.5,4.85,8.0,140.5,670.01,558.16
2016,12,29,16,30,571.0,29.0,4.5,7.0,97.0,582.34,477.88
2016,12,29,16,45,429.0,21.0,4.15,6.5,59.0,432.87,307.12
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,243.83,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.0,12.5,3.6,0.5,28.0,9.83,0.0
2016,12,30,8,0,400.0,25.0,3.8,1.0,56.0,22.89,11.87
2016,12,30,8,15,501.5,33.0,4.05,1.5,97.5,30.29,21.58
2016,12,30,8,30,603.0,41.0,4.3,2.0,139.0,37.8,29.08
2016,12,30,8,45,662.5,46.5,4.55,2.5,183.0,78.51,43.27
2016,12,30,9,0,722.0,52.0,4.8,3.0,227.0,133.91,80.17
2016,12,30,9,15,760.5,56.0,4.95,3.0,268.5,191.35,128.79
2016,12,30,9,30,799.0,60.0,5.1,3.0,310.0,253.07,185.84
2016,12,30,9,45,825.5,63.0,5.3,3.5,347.5,314.27,244.33
2016,12,30,10,0,852.0,66.0,5.5,4.0,385.0,377.72,304.68
2016,12,30,10,15,870.0,68.0,5.55,4.0,416.5,438.62,362.56
2016,12,30,10,30,888.0,70.0,5.6,4.0,448.0,500.18,419.73
2016,12,30,10,45,903.0,70.5,5.65,4.5,473.5,555.92,470.0
2016,12,30,11,0,918.0,71.0,5.7,5.0,499.0,613.54,520.33
2016,12,30,11,15,925.5,72.0,5.65,5.0,516.5,666.41,566.16
2016,12,30,11,30,933.0,73.0,5.6,5.0,534.0,717.73,609.63
2016,12,30,11,45,942.0,71.5,5.6,5.5,544.5,765.48,647.26
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,811.21,681.55
2016,12,30,12,15,951.5,70.0,5.55,6.0,557.0,849.73,710.97
2016,12,30,12,30,952.0,70.0,5.5,6.0,559.0,885.25,737.98
2016,12,30,12,45,563.0,149.5,5.45,6.0,438.0,677.82,574.28
2016,12,30,13,0,174.0,229.0,5.4,6.0,317.0,401.54,340.89
2016,12,30,13,15,558.0,147.5,5.3,6.0,418.0,708.62,601.57
2016,12,30,13,30,942.0,66.0,5.2,6.0,519.0,978.34,809.74
2016,12,30,13,45,933.0,64.5,5.1,6.0,498.0,985.74,813.65
2016,12,30,14,0,924.0,63.0,5.0,6.0,477.0,989.27,816.5
2016,12,30,14,15,910.5,61.5,4.85,6.0,449.0,984.63,812.91
2016,12,30,14,30,897.0,60.0,4.7,6.0,421.0,976.24,806.59
2016,12,30,14,45,876.0,58.5,4.6,6.0,386.5,956.96,792.48
2016,12,30,15,0,855.0,57.0,4.5,6.0,352.0,934.38,775.73
2016,12,30,15,15,826.0,54.0,4.05,5.5,312.5,909.07,754.77
2016,12,30,15,30,797.0,51.0,3.6,5.0,273.0,870.08,723.91
2016,12,30,15,45,749.5,47.5,3.15,4.5,230.0,810.36,675.8
2016,12,30,16,0,702.0,44.0,2.7,4.0,187.0,749.01,624.28
2016,12,30,16,15,627.5,38.0,2.35,3.0,143.0,659.07,549.15
2016,12,30,16,30,553.0,32.0,2.0,2.0,99.0,569.95,469.06
2016,12,30,16,45,276.5,27.5,1.7,1.0,61.0,323.21,237.88
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,18.1,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.05,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
